Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,416.18,342.46
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,501.54,414.8
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,561.41,463.16
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,621.3,508.61
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,406.16,335.69
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,133.69,106.19
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,148.97,118.53
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,164.23,130.25
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,277.23,222.99
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,390.59,313.03
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,400.66,319.24
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,409.8,325.11
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,457.43,361.92
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,511.81,402.85
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,435.15,341.37
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,364.32,284.41
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,532.6,418.91
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,655.26,512.99
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,620.86,484.52
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,583.94,454.11
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,542.59,419.57
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,499.25,382.57
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,452.9,341.71
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,401.94,296.51
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,350.7,250.89
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,298.95,204.6
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,245.42,157.85
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,192.48,114.2
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,139.61,76.88
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,88.28,52.43
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,64.99,50.54
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,57.99,44.65
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,55.81,42.96
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,53.62,41.2
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,50.09,38.16
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,46.55,34.95
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,39.33,28.34
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,31.94,21.17
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,15.63,2.97
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,72.45,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,237.45,146.41
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,382.56,311.01
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,457.44,380.58
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,543.55,454.36
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,602.59,501.68
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,661.0,546.27
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,701.35,576.13
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,739.49,603.89
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,765.71,622.45
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,782.46,633.69
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,796.47,641.04
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,806.97,645.78
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,808.86,644.25
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,807.03,640.18
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,798.82,632.58
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,786.83,622.43
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,767.43,606.13
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,744.51,586.1
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,716.99,563.34
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,686.17,537.84
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,650.26,508.29
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,611.48,476.01
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,568.05,439.63
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,522.35,400.61
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,473.32,357.38
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,422.62,311.98
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,369.38,264.43
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,315.23,215.8
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,258.83,166.16
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,202.45,119.18
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,145.86,78.67
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,83.03,45.6
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,55.1,42.64
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,53.9,41.83
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,51.85,40.3
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,49.8,38.71
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,46.36,35.79
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,42.92,32.7
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,33.85,24.4
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,28.35,18.92
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,13.84,3.03
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,81.71,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,241.86,160.82
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,378.94,319.46
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,459.62,396.28
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,537.69,466.72
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,600.26,519.27
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,662.37,569.06
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,703.43,599.8
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,742.28,627.68
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,770.89,646.88
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,790.06,658.36
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,803.57,666.84
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,813.56,672.67
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,817.0,672.34
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,816.66,669.3
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,807.46,659.74
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,794.47,647.57
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,775.26,630.91
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,752.43,610.75
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,724.27,586.99
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,692.78,560.34
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,655.78,528.18
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,615.99,493.34
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,572.43,455.63
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,526.52,415.16
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,477.04,371.01
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,426.01,324.56
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,372.35,275.08
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,317.78,224.45
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,261.4,173.2
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,205.15,124.71
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,147.93,82.0
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,91.65,52.8
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,53.54,42.39
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,52.3,41.42
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,50.2,39.8
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,48.08,38.11
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,44.58,34.99
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,41.05,31.7
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,35.52,26.46
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,29.94,20.82
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,17.92,6.63
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,9.1,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,134.96,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,285.77,197.99
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,417.69,350.53
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,496.77,423.12
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,577.95,491.38
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,633.65,534.98
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,688.5,575.37
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,727.44,603.89
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,757.42,624.84
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,782.66,640.65
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,804.8,653.86
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,818.11,661.9
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,827.83,667.42
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,829.01,665.59
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,826.38,661.22
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,817.64,653.8
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,805.05,643.79
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,783.55,626.55
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,758.61,605.91
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,730.8,583.37
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,699.65,557.96
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,663.46,527.31
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,624.32,493.88
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,580.63,456.81
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,534.58,417.04
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,485.09,373.72
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,433.78,327.82
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,379.27,278.43
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,323.85,227.79
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,267.23,177.04
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,211.16,129.18
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,153.84,86.33
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,90.29,50.36
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,57.15,45.59
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,56.04,44.77
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,54.07,43.3
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,52.12,41.79
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,48.35,38.44
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,44.54,34.91
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,35.39,26.41
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,29.96,20.95
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,19.65,8.56
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,10.01,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,105.92,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,264.98,188.22
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,395.06,329.95
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,473.99,401.87
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,550.03,466.84
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,605.78,510.45
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,660.63,550.95
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,700.69,581.27
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,738.48,608.91
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,762.77,625.58
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,783.9,639.55
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,798.35,647.44
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,809.27,652.75
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,804.08,646.5
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,801.47,642.47
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,793.97,635.7
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,782.8,626.43
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,764.6,611.23
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,742.96,592.33
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,715.84,569.9
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,685.56,544.84
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,624.98,495.06
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,564.42,445.38
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,549.25,431.05
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,525.61,408.6
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,477.6,366.78
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,428.16,322.94
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,376.08,276.11
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,318.42,224.39
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,264.22,176.24
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,211.13,131.22
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,155.76,89.72
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,101.88,60.22
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,69.23,55.87
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,62.62,50.21
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,60.26,48.44
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,57.87,46.59
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,54.51,43.75
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,51.17,40.75
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,43.72,33.72
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,36.05,26.17
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,22.36,11.07
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.82,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,114.68,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,272.4,198.92
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,397.88,334.83
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,477.46,409.62
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,554.37,478.26
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,609.98,524.91
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,664.69,568.81
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,705.66,600.42
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,744.39,629.42
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,772.0,649.17
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,796.53,666.29
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,804.48,669.53
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,815.53,675.33
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,817.96,674.66
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,816.69,671.31
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,808.64,663.72
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,796.84,653.43
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,779.41,639.13
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,758.28,621.44
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,730.71,597.53
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,699.83,570.75
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,663.62,538.54
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,624.51,503.61
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,581.59,465.89
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,536.31,425.5
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,486.96,381.0
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,435.93,334.19
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,382.04,284.32
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,327.22,233.26
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,271.24,182.06
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,215.53,133.46
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,158.38,89.6
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,94.88,51.89
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,56.86,45.13
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,55.76,44.3
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,53.81,42.85
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,51.86,41.35
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,48.54,38.43
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,45.21,35.36
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,36.04,26.89
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,30.65,21.55
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,20.85,10.49
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,11.82,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,90.17,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,250.38,186.62
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,376.01,315.63
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,457.66,389.09
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,541.98,460.62
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,604.99,510.27
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,663.13,553.47
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,705.11,583.52
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,744.85,611.02
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,773.23,629.37
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,798.55,645.22
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,812.96,653.74
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,817.52,655.15
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,820.73,654.85
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,820.24,651.93
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,812.2,645.79
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,800.42,637.08
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,781.31,622.12
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,758.73,603.83
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,731.45,581.13
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,700.92,555.68
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,665.13,525.85
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,626.49,493.26
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,583.37,456.94
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,538.0,418.05
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,489.32,375.73
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,438.9,330.97
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,385.51,282.86
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,331.27,233.53
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,274.96,183.01
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,218.62,134.5
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,154.99,85.68
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,98.91,53.81
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,58.89,46.34
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,57.88,45.62
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,55.61,43.93
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,53.33,42.16
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,50.09,39.44
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,42.8,32.95
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,37.15,27.65
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,31.38,21.98
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,21.64,11.36
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,12.73,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,154.5,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,306.72,233.7
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,431.69,364.17
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,508.93,435.34
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,587.99,502.87
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,643.06,547.74
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,697.27,589.87
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,735.29,618.07
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,764.18,638.34
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,789.61,655.53
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,811.96,670.14
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,701.62,581.43
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,553.48,457.78
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,569.22,468.55
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,582.87,477.01
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,715.92,583.44
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,812.03,655.55
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,791.68,637.83
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,767.8,618.09
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,740.33,595.36
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,709.46,569.69
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,673.41,539.8
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,634.26,506.85
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,590.51,469.38
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,544.33,429.08
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,494.6,384.32
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,442.9,336.98
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,388.2,286.98
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,332.42,235.48
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,274.67,182.71
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,216.5,131.66
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,157.87,86.07
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,99.94,52.41
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,55.3,43.36
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,53.1,41.56
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,50.71,39.73
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,48.23,37.76
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,40.16,30.59
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,37.28,27.99
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,32.95,23.95
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,28.6,19.66
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,20.68,11.01
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,12.73,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,165.04,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,315.22,243.89
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,437.23,367.85
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,512.67,435.12
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,590.0,498.21
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,644.15,539.15
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,697.45,576.85
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,727.99,597.84
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,763.06,621.65
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,787.47,637.17
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,808.79,650.18
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,821.41,656.93
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,830.45,661.17
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,831.26,658.32
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,828.29,652.94
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,819.21,645.35
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,806.33,635.2
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,785.45,618.63
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,761.16,599.65
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,733.48,577.52
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,702.52,552.62
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,666.26,522.34
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,627.17,489.44
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,584.09,453.53
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,538.7,415.04
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,489.9,372.44
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,439.38,327.56
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,385.78,280.01
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,331.27,231.08
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,275.4,181.44
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,219.72,133.8
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,162.78,90.2
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,106.8,57.57
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,53.85,41.36
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,52.31,40.19
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,50.66,39.03
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,49.01,37.83
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,45.62,35.01
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,42.17,32.01
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,37.19,27.45
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,29.46,20.22
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,20.59,11.02
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,12.73,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,148.18,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,304.81,237.05
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,416.88,348.12
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,494.19,416.4
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,573.36,480.88
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,629.15,522.8
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,684.14,561.79
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,723.35,589.77
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,760.29,615.31
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,778.88,625.88
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,801.34,639.06
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,814.96,645.96
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,825.09,650.44
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,827.23,649.32
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,825.63,645.74
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,816.83,636.96
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,804.3,625.77
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,785.87,610.88
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,763.84,593.63
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,736.12,572.11
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,705.11,547.72
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,669.14,518.25
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,630.34,486.22
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,587.47,451.41
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,542.23,413.91
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,493.1,371.73
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,442.37,327.36
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,389.35,280.91
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,335.34,232.93
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,279.27,183.49
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,223.12,135.58
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,165.85,91.71
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,109.49,58.41
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,54.5,41.74
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,53.73,41.24
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,51.75,39.81
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,49.75,38.32
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,46.8,35.9
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,43.83,33.34
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,38.46,28.46
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,30.23,20.82
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,21.4,11.82
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,12.25,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,6.82,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.28,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,186.47,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,317.41,247.47
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,430.2,357.18
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,507.69,424.98
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,586.88,489.09
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,643.21,531.94
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,698.68,571.94
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,737.86,598.72
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,774.71,622.98
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,793.21,633.44
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,815.6,647.1
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,828.9,654.05
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,838.66,658.54
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,840.57,656.52
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,838.69,651.98
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,829.74,644.53
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,816.99,634.58
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,796.66,618.37
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,772.86,599.84
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,744.51,577.39
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,712.9,552.17
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,676.51,521.98
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,637.35,489.32
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,594.33,454.03
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,549.04,416.23
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,499.48,373.75
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,448.44,329.28
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,395.21,283.38
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,341.1,236.07
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,284.66,186.63
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,228.27,138.82
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,164.25,89.69
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,107.89,55.94
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,58.68,44.76
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,58.07,44.42
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,56.27,43.28
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,54.47,42.09
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,51.29,39.52
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,43.94,33.16
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,38.38,28.17
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,32.69,22.8
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,23.06,13.25
2016,2,11,18,0,205.0,16.0,1.9,15.0,25.0,13.08,0.0
