Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,15,102.5,8.0,1.95,15.0,12.5,7.28,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,8.5,12.5,7.73,0.0
2016,2,12,7,30,178.0,17.0,1.9,9.0,25.0,147.9,0.0
2016,2,12,7,45,323.5,30.5,2.1,10.0,69.5,277.1,217.31
2016,2,12,8,0,469.0,44.0,2.3,11.0,114.0,397.11,328.38
2016,2,12,8,15,550.0,52.5,2.1,12.0,167.0,475.47,395.28
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,556.35,459.44
2016,2,12,8,45,684.5,67.0,1.7,14.0,274.5,615.5,502.25
2016,2,12,9,0,738.0,73.0,1.5,15.0,329.0,669.5,538.45
2016,2,12,9,15,771.5,77.5,1.45,16.0,380.5,710.78,564.57
2016,2,12,9,30,805.0,82.0,1.4,17.0,432.0,749.83,588.07
2016,2,12,9,45,829.5,85.0,1.4,18.0,479.0,777.39,603.24
2016,2,12,10,0,854.0,88.0,1.4,19.0,526.0,801.91,616.07
2016,2,12,10,15,870.5,90.5,1.3,19.5,566.5,816.16,621.65
2016,2,12,10,30,887.0,93.0,1.2,20.0,607.0,826.88,624.86
2016,2,12,10,45,899.0,95.0,1.15,20.5,641.0,823.52,619.3
2016,2,12,11,0,911.0,97.0,1.1,21.0,675.0,823.12,616.08
2016,2,12,11,15,919.0,98.5,1.15,21.5,701.0,815.37,609.43
2016,2,12,11,30,927.0,100.0,1.2,22.0,727.0,803.96,600.55
2016,2,12,11,45,936.0,99.0,1.3,23.0,745.5,787.04,587.57
2016,2,12,12,0,945.0,98.0,1.4,24.0,764.0,766.49,572.23
2016,2,12,12,15,947.0,98.5,1.5,24.0,772.5,739.09,553.01
2016,2,12,12,30,949.0,99.0,1.6,24.0,781.0,708.47,531.07
2016,2,12,12,45,947.5,99.5,1.7,24.5,780.5,672.62,503.9
2016,2,12,13,0,946.0,100.0,1.8,25.0,780.0,634.06,474.14
2016,2,12,13,15,943.0,99.5,1.85,25.0,771.0,591.27,441.22
2016,2,12,13,30,940.0,99.0,1.9,25.0,762.0,546.27,405.71
2016,2,12,13,45,933.0,98.5,2.0,25.0,743.5,497.5,366.54
2016,2,12,14,0,926.0,98.0,2.1,25.0,725.0,447.28,325.02
2016,2,12,14,15,917.5,96.5,2.15,24.5,698.5,394.52,280.88
2016,2,12,14,30,909.0,95.0,2.2,24.0,672.0,340.94,235.06
2016,2,12,14,45,886.5,96.5,2.3,24.0,636.0,280.15,183.5
2016,2,12,15,0,864.0,98.0,2.4,24.0,600.0,225.63,138.04
2016,2,12,15,15,846.0,95.5,2.3,23.5,559.0,170.03,95.63
2016,2,12,15,30,828.0,93.0,2.2,23.0,518.0,115.79,62.79
2016,2,12,15,45,802.0,89.5,2.15,23.0,471.0,65.72,50.74
2016,2,12,16,0,776.0,86.0,2.1,23.0,424.0,64.65,50.03
2016,2,12,16,15,741.0,81.0,1.9,22.0,373.0,56.66,43.5
2016,2,12,16,30,706.0,76.0,1.7,21.0,322.0,54.57,41.99
2016,2,12,16,45,653.0,70.0,1.55,20.0,269.0,51.56,39.59
2016,2,12,17,0,600.0,64.0,1.4,19.0,216.0,48.52,37.03
2016,2,12,17,15,520.0,54.5,1.45,18.0,164.0,42.35,31.53
2016,2,12,17,30,440.0,45.0,1.5,17.0,112.0,36.01,25.61
2016,2,12,17,45,304.0,31.0,1.55,16.0,68.5,25.17,15.12
2016,2,12,18,0,168.0,17.0,1.6,15.0,25.0,13.89,0.0
2016,2,12,18,15,84.0,8.5,1.65,15.0,12.5,7.73,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,53.0,9.0,1.95,8.5,11.5,37.61,0.0
2016,2,13,7,30,106.0,18.0,2.0,9.0,23.0,106.35,0.0
2016,2,13,7,45,229.5,35.5,2.1,10.0,65.0,224.62,177.32
2016,2,13,8,0,353.0,53.0,2.2,11.0,107.0,331.95,275.42
2016,2,13,8,15,432.5,65.0,2.05,11.5,157.5,410.39,343.26
2016,2,13,8,30,512.0,77.0,1.9,12.0,208.0,492.08,410.22
2016,2,13,8,45,569.0,85.0,1.75,13.0,260.5,554.46,457.74
2016,2,13,9,0,626.0,93.0,1.6,14.0,313.0,616.62,502.03
2016,2,13,9,15,663.0,99.5,1.55,14.5,363.0,660.84,532.18
2016,2,13,9,30,700.0,106.0,1.5,15.0,413.0,703.25,560.09
2016,2,13,9,45,730.0,110.0,1.45,16.0,459.5,734.96,578.41
2016,2,13,10,0,760.0,114.0,1.4,17.0,506.0,763.99,594.42
2016,2,13,10,15,779.0,117.5,1.6,17.5,546.5,780.63,605.2
2016,2,13,10,30,798.0,121.0,1.8,18.0,587.0,794.02,613.76
2016,2,13,10,45,814.0,123.0,2.0,19.0,621.0,796.42,613.48
2016,2,13,11,0,830.0,125.0,2.2,20.0,655.0,799.24,613.59
2016,2,13,11,15,839.5,127.0,2.3,20.5,680.5,793.37,608.08
2016,2,13,11,30,849.0,129.0,2.4,21.0,706.0,783.91,600.28
2016,2,13,11,45,882.0,117.0,2.55,21.5,730.0,773.79,592.47
2016,2,13,12,0,915.0,105.0,2.7,22.0,754.0,755.58,578.89
2016,2,13,12,15,917.5,105.5,2.8,22.0,763.0,729.17,559.12
2016,2,13,12,30,920.0,106.0,2.9,22.0,772.0,699.62,536.73
2016,2,13,12,45,631.0,218.5,3.05,22.0,675.0,593.91,455.6
2016,2,13,13,0,342.0,331.0,3.2,22.0,578.0,491.95,377.02
2016,2,13,13,15,630.0,217.5,3.25,22.0,666.5,530.83,406.75
2016,2,13,13,30,918.0,104.0,3.3,22.0,755.0,542.83,412.94
2016,2,13,13,45,639.0,202.0,3.4,22.0,650.5,453.89,343.65
2016,2,13,14,0,360.0,300.0,3.5,22.0,546.0,386.46,292.65
2016,2,13,14,15,384.5,281.5,3.55,22.0,535.0,356.43,267.34
2016,2,13,14,30,409.0,263.0,3.6,22.0,524.0,323.82,239.2
2016,2,13,14,45,635.5,180.0,3.65,22.0,562.0,284.45,198.24
2016,2,13,15,0,862.0,97.0,3.7,22.0,600.0,226.79,140.69
2016,2,13,15,15,844.5,94.5,3.6,21.5,559.5,171.27,97.5
2016,2,13,15,30,827.0,92.0,3.5,21.0,519.0,117.05,63.72
2016,2,13,15,45,802.5,88.5,3.45,21.0,473.0,64.79,50.37
2016,2,13,16,0,778.0,85.0,3.4,21.0,427.0,63.71,49.63
2016,2,13,16,15,744.0,80.5,3.0,20.0,376.5,61.76,48.3
2016,2,13,16,30,710.0,76.0,2.6,19.0,326.0,54.45,42.23
2016,2,13,16,45,659.0,69.5,2.2,18.5,273.0,51.05,39.4
2016,2,13,17,0,608.0,63.0,1.8,18.0,220.0,47.58,36.37
2016,2,13,17,15,529.5,54.5,1.8,17.0,167.5,42.24,31.59
2016,2,13,17,30,451.0,46.0,1.8,16.0,115.0,36.79,26.45
2016,2,13,17,45,316.5,32.5,1.85,15.5,71.5,26.45,16.38
2016,2,13,18,0,182.0,19.0,1.9,15.0,28.0,15.69,0.0
2016,2,13,18,15,91.0,9.5,2.15,15.0,14.0,8.64,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,8.0,3.1,11.5,8.0,7.28,0.0
2016,2,14,7,30,0.0,16.0,3.3,12.0,16.0,14.1,0.0
2016,2,14,7,45,28.5,37.0,3.55,13.0,41.5,63.99,46.55
2016,2,14,8,0,57.0,58.0,3.8,14.0,67.0,118.52,94.93
2016,2,14,8,15,72.5,81.0,4.3,14.5,97.0,156.8,128.67
2016,2,14,8,30,88.0,104.0,4.8,15.0,127.0,194.48,161.19
2016,2,14,8,45,96.5,127.0,5.35,16.0,157.5,226.65,187.83
2016,2,14,9,0,105.0,150.0,5.9,17.0,188.0,258.23,213.24
2016,2,14,9,15,112.0,171.5,6.1,17.5,217.0,286.06,235.26
2016,2,14,9,30,119.0,193.0,6.3,18.0,246.0,313.29,256.37
2016,2,14,9,45,180.0,211.5,6.55,19.0,301.0,379.28,309.24
2016,2,14,10,0,241.0,230.0,6.8,20.0,356.0,445.15,360.71
2016,2,14,10,15,239.0,251.0,6.8,20.0,383.5,462.26,372.68
2016,2,14,10,30,237.0,272.0,6.8,20.0,411.0,477.9,383.55
2016,2,14,10,45,119.5,225.0,6.8,20.5,295.0,326.82,261.16
2016,2,14,11,0,2.0,178.0,6.8,21.0,179.0,163.09,126.76
2016,2,14,11,15,3.0,184.0,6.65,21.0,186.0,168.76,131.23
2016,2,14,11,30,4.0,190.0,6.5,21.0,193.0,174.37,135.53
2016,2,14,11,45,88.5,271.0,6.4,21.5,334.5,318.87,251.08
2016,2,14,12,0,173.0,352.0,6.3,22.0,476.0,458.48,358.62
2016,2,14,12,15,313.5,323.5,6.1,22.0,551.0,522.92,408.96
2016,2,14,12,30,454.0,295.0,5.9,22.0,626.0,576.31,449.67
2016,2,14,12,45,342.5,326.0,5.75,22.5,575.5,508.75,394.97
2016,2,14,13,0,231.0,357.0,5.6,23.0,525.0,449.2,347.02
2016,2,14,13,15,284.0,342.0,5.4,23.0,546.0,450.61,347.42
2016,2,14,13,30,337.0,327.0,5.2,23.0,567.0,444.83,341.6
2016,2,14,13,45,364.5,311.0,5.05,23.0,565.5,421.99,322.35
2016,2,14,14,0,392.0,295.0,4.9,23.0,564.0,396.34,300.37
2016,2,14,14,15,405.5,279.0,4.8,23.0,548.5,362.95,272.08
2016,2,14,14,30,419.0,263.0,4.7,23.0,533.0,327.97,242.07
2016,2,14,14,45,619.0,186.5,4.6,23.0,562.5,287.37,200.97
2016,2,14,15,0,819.0,110.0,4.5,23.0,592.0,231.55,145.99
2016,2,14,15,15,528.0,170.5,4.3,22.5,473.5,184.9,121.29
2016,2,14,15,30,237.0,231.0,4.1,22.0,355.0,183.39,135.42
2016,2,14,15,45,286.0,202.5,3.9,22.0,339.0,139.05,113.07
2016,2,14,16,0,335.0,174.0,3.7,22.0,323.0,122.59,99.54
2016,2,14,16,15,313.0,158.0,3.25,21.0,284.5,113.04,92.07
2016,2,14,16,30,291.0,142.0,2.8,20.0,246.0,103.11,84.1
2016,2,14,16,45,269.5,121.5,2.4,19.5,205.5,89.86,72.91
2016,2,14,17,0,248.0,101.0,2.0,19.0,165.0,76.08,61.02
2016,2,14,17,15,211.5,80.0,2.0,18.0,126.0,61.37,48.13
2016,2,14,17,30,175.0,59.0,2.0,17.0,87.0,46.14,34.45
2016,2,14,17,45,87.5,40.0,2.05,16.5,54.0,31.74,20.84
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,18.0,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,9.55,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,55.5,11.0,2.7,12.5,14.0,41.14,0.0
2016,2,15,7,30,111.0,22.0,3.0,13.0,28.0,118.95,20.37
2016,2,15,7,45,257.0,37.0,3.35,13.5,72.0,244.91,194.4
2016,2,15,8,0,403.0,52.0,3.7,14.0,116.0,366.73,303.31
2016,2,15,8,15,484.0,62.0,3.85,14.5,168.5,446.66,372.64
2016,2,15,8,30,565.0,72.0,4.0,15.0,221.0,528.88,440.87
2016,2,15,8,45,633.5,76.0,4.2,16.0,276.5,596.27,493.15
2016,2,15,9,0,702.0,80.0,4.4,17.0,332.0,663.75,543.42
2016,2,15,9,15,737.5,85.0,4.5,17.5,383.5,706.33,573.71
2016,2,15,9,30,773.0,90.0,4.6,18.0,435.0,742.6,598.64
2016,2,15,9,45,803.5,92.0,4.75,18.5,483.0,773.84,619.67
2016,2,15,10,0,834.0,94.0,4.9,19.0,531.0,802.15,638.32
2016,2,15,10,15,851.0,97.0,4.9,19.0,572.0,817.45,647.76
2016,2,15,10,30,868.0,100.0,4.9,19.0,613.0,829.25,654.79
2016,2,15,10,45,880.5,102.0,4.95,19.5,647.0,832.66,654.85
2016,2,15,11,0,893.0,104.0,5.0,20.0,681.0,832.36,652.43
2016,2,15,11,15,900.5,106.0,5.05,20.5,707.0,818.63,640.48
2016,2,15,11,30,908.0,108.0,5.1,21.0,733.0,807.5,630.67
2016,2,15,11,45,913.0,109.0,5.2,21.5,750.5,789.9,616.56
2016,2,15,12,0,918.0,110.0,5.3,22.0,768.0,768.82,600.07
2016,2,15,12,15,920.0,110.5,5.35,22.0,776.5,741.81,578.9
2016,2,15,12,30,922.0,111.0,5.4,22.0,785.0,711.67,555.07
2016,2,15,12,45,923.5,110.0,5.45,22.0,785.0,676.82,527.36
2016,2,15,13,0,925.0,109.0,5.5,22.0,785.0,639.15,496.96
2016,2,15,13,15,922.5,108.5,5.4,22.0,776.5,597.11,462.18
2016,2,15,13,30,920.0,108.0,5.3,22.0,768.0,552.87,424.97
2016,2,15,13,45,919.5,104.5,5.25,22.0,751.0,504.99,384.23
2016,2,15,14,0,919.0,101.0,5.2,22.0,734.0,455.18,340.96
2016,2,15,14,15,911.5,100.0,5.1,22.0,708.5,403.21,295.04
2016,2,15,14,30,904.0,99.0,5.0,22.0,683.0,350.31,247.7
2016,2,15,14,45,897.0,95.0,4.9,22.0,650.5,294.52,198.02
2016,2,15,15,0,890.0,91.0,4.8,22.0,618.0,238.29,149.19
2016,2,15,15,15,875.0,88.5,4.55,21.5,577.5,174.89,98.9
2016,2,15,15,30,860.0,86.0,4.3,21.0,537.0,118.93,62.83
2016,2,15,15,45,846.5,80.5,4.1,21.0,492.0,61.97,47.92
2016,2,15,16,0,833.0,75.0,3.9,21.0,447.0,56.12,43.07
2016,2,15,16,15,803.5,71.0,3.35,20.0,396.0,54.29,41.79
2016,2,15,16,30,774.0,67.0,2.8,19.0,345.0,52.44,40.46
2016,2,15,16,45,738.0,60.5,2.3,18.0,292.0,48.42,37.16
2016,2,15,17,0,702.0,54.0,1.8,17.0,239.0,44.26,33.62
2016,2,15,17,15,629.0,47.0,1.7,16.0,184.5,39.38,29.25
2016,2,15,17,30,556.0,40.0,1.6,15.0,130.0,34.44,24.6
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,23.71,14.42
2016,2,15,18,0,304.0,19.0,1.4,14.0,35.0,15.61,0.0
2016,2,15,18,15,152.0,9.5,1.4,13.5,17.5,8.64,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,124.0,10.5,2.2,9.5,17.5,79.49,0.0
2016,2,16,7,30,248.0,21.0,2.5,10.0,35.0,202.13,65.8
2016,2,16,7,45,376.0,33.0,2.85,11.0,81.0,317.77,256.07
2016,2,16,8,0,504.0,45.0,3.2,12.0,127.0,428.53,356.12
2016,2,16,8,15,578.5,53.0,3.15,13.0,180.5,503.82,420.48
2016,2,16,8,30,653.0,61.0,3.1,14.0,234.0,581.29,481.83
2016,2,16,8,45,699.5,66.5,3.05,15.0,288.0,635.83,522.11
2016,2,16,9,0,746.0,72.0,3.0,16.0,342.0,685.42,556.66
2016,2,16,9,15,777.5,76.0,3.35,17.0,393.0,725.09,584.15
2016,2,16,9,30,809.0,80.0,3.7,18.0,444.0,762.48,609.26
2016,2,16,9,45,830.5,83.5,4.05,19.0,490.5,788.58,625.58
2016,2,16,10,0,852.0,87.0,4.4,20.0,537.0,811.6,639.56
2016,2,16,10,15,868.0,89.5,4.4,20.5,577.5,825.65,646.67
2016,2,16,10,30,884.0,92.0,4.4,21.0,618.0,829.41,646.5
2016,2,16,10,45,893.5,94.5,4.4,21.5,651.0,831.36,645.26
2016,2,16,11,0,903.0,97.0,4.4,22.0,684.0,829.68,641.61
2016,2,16,11,15,910.5,98.5,4.25,22.5,710.0,821.67,633.12
2016,2,16,11,30,918.0,100.0,4.1,23.0,736.0,810.02,622.26
2016,2,16,11,45,913.5,105.5,3.95,23.5,751.0,789.88,605.61
2016,2,16,12,0,909.0,111.0,3.8,24.0,766.0,766.48,586.91
2016,2,16,12,15,910.5,111.5,3.65,24.0,774.5,739.32,565.58
2016,2,16,12,30,912.0,112.0,3.5,24.0,783.0,709.08,541.71
2016,2,16,12,45,907.5,114.0,3.4,24.5,782.0,673.54,512.84
2016,2,16,13,0,903.0,116.0,3.3,25.0,781.0,635.54,481.86
2016,2,16,13,15,900.0,115.5,3.1,25.0,771.5,593.93,448.41
2016,2,16,13,30,897.0,115.0,2.9,25.0,762.0,550.22,412.72
2016,2,16,13,45,888.0,115.5,2.75,25.0,743.5,500.66,372.13
2016,2,16,14,0,879.0,116.0,2.6,25.0,725.0,451.16,330.62
2016,2,16,14,15,870.0,114.0,2.45,25.0,699.0,398.68,286.01
2016,2,16,14,30,861.0,112.0,2.3,25.0,673.0,345.61,240.22
2016,2,16,14,45,853.5,108.0,2.15,25.0,640.0,290.96,192.99
2016,2,16,15,0,846.0,104.0,2.0,25.0,607.0,236.09,146.53
2016,2,16,15,15,833.0,94.5,1.8,24.5,562.5,176.23,99.88
2016,2,16,15,30,820.0,85.0,1.6,24.0,518.0,117.37,61.33
2016,2,16,15,45,793.0,87.5,1.45,24.0,476.0,68.42,52.72
2016,2,16,16,0,766.0,90.0,1.3,24.0,434.0,67.06,51.79
2016,2,16,16,15,732.5,85.0,1.25,23.0,383.5,58.91,45.2
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,56.97,43.85
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,53.35,40.89
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,49.63,37.71
2016,2,16,17,15,531.5,57.0,1.3,20.0,175.5,43.97,32.75
2016,2,16,17,30,455.0,48.0,1.4,19.0,123.0,38.17,27.4
2016,2,16,17,45,331.5,34.5,1.55,18.0,78.0,27.94,17.79
2016,2,16,18,0,208.0,21.0,1.7,17.0,33.0,17.29,0.92
2016,2,16,18,15,104.0,10.5,1.8,16.5,16.5,9.55,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,140.5,10.5,2.15,7.5,19.0,89.24,0.0
2016,2,17,7,30,281.0,21.0,2.3,8.0,38.0,224.63,97.79
2016,2,17,7,45,407.0,32.5,2.45,9.0,85.5,338.3,275.45
2016,2,17,8,0,533.0,44.0,2.6,10.0,133.0,448.62,374.53
2016,2,17,8,15,605.5,51.5,2.75,11.0,187.5,522.86,437.95
2016,2,17,8,30,678.0,59.0,2.9,12.0,242.0,593.71,494.5
2016,2,17,8,45,723.0,64.5,3.1,13.0,296.5,648.77,536.11
2016,2,17,9,0,768.0,70.0,3.3,14.0,351.0,702.81,575.15
2016,2,17,9,15,798.5,74.0,3.3,14.5,402.5,742.11,601.96
2016,2,17,9,30,829.0,78.0,3.3,15.0,454.0,779.07,626.36
2016,2,17,9,45,850.0,81.0,3.35,16.0,500.5,804.41,640.8
2016,2,17,10,0,871.0,84.0,3.4,17.0,547.0,826.62,652.81
2016,2,17,10,15,886.0,86.5,3.25,17.5,588.0,832.95,653.44
2016,2,17,10,30,901.0,89.0,3.1,18.0,629.0,842.98,656.9
2016,2,17,10,45,910.5,91.5,3.0,18.5,662.5,844.91,654.95
2016,2,17,11,0,920.0,94.0,2.9,19.0,696.0,843.14,650.61
2016,2,17,11,15,927.5,95.0,2.8,19.0,722.0,834.42,642.84
2016,2,17,11,30,935.0,96.0,2.7,19.0,748.0,822.01,632.71
2016,2,17,11,45,936.0,99.0,2.6,19.5,764.5,803.11,617.03
2016,2,17,12,0,937.0,102.0,2.5,20.0,781.0,780.75,599.18
2016,2,17,12,15,939.0,102.5,2.45,20.0,790.0,753.29,578.62
2016,2,17,12,30,941.0,103.0,2.4,20.0,799.0,722.62,554.85
2016,2,17,12,45,939.5,103.5,2.4,20.5,798.5,686.68,526.2
2016,2,17,13,0,938.0,104.0,2.4,21.0,798.0,648.04,495.13
2016,2,17,13,15,935.5,103.5,2.4,21.0,789.0,605.44,461.49
2016,2,17,13,30,933.0,103.0,2.4,21.0,780.0,560.59,425.3
2016,2,17,13,45,926.5,103.0,2.4,21.5,761.5,512.31,384.81
2016,2,17,14,0,920.0,103.0,2.4,22.0,743.0,462.52,342.22
2016,2,17,14,15,911.5,101.5,2.35,22.0,717.0,409.54,296.81
2016,2,17,14,30,903.0,100.0,2.3,22.0,691.0,355.76,249.89
2016,2,17,14,45,890.5,98.5,2.3,22.0,657.0,300.42,201.63
2016,2,17,15,0,878.0,97.0,2.3,22.0,623.0,238.83,149.41
2016,2,17,15,15,862.0,94.0,2.2,21.5,582.0,181.78,104.26
2016,2,17,15,30,846.0,91.0,2.1,21.0,541.0,125.85,67.52
2016,2,17,15,45,822.5,88.0,2.05,21.0,494.0,71.16,55.73
2016,2,17,16,0,799.0,85.0,2.0,21.0,447.0,63.24,49.16
2016,2,17,16,15,767.0,80.5,1.8,20.0,396.0,61.31,47.86
2016,2,17,16,30,735.0,76.0,1.6,19.0,345.0,54.05,41.86
2016,2,17,16,45,687.5,70.0,1.4,18.5,291.0,51.06,39.41
2016,2,17,17,0,640.0,64.0,1.2,18.0,237.0,48.01,36.79
2016,2,17,17,15,566.0,55.5,1.3,17.0,183.5,42.69,32.08
2016,2,17,17,30,492.0,47.0,1.4,16.0,130.0,37.25,27.01
2016,2,17,17,45,366.5,34.5,1.5,15.5,83.5,27.88,18.06
2016,2,17,18,0,241.0,22.0,1.6,15.0,37.0,18.17,2.92
2016,2,17,18,15,120.5,11.0,1.75,14.5,18.5,10.01,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.5,13.5,3.25,12.5,18.5,57.61,0.0
2016,2,18,7,30,159.0,27.0,3.4,13.0,37.0,161.04,80.3
2016,2,18,7,45,291.0,42.5,3.6,13.5,83.5,276.88,223.32
2016,2,18,8,0,423.0,58.0,3.8,14.0,130.0,390.94,324.31
2016,2,18,8,15,501.0,68.5,4.05,14.5,183.5,471.35,393.54
2016,2,18,8,30,579.0,79.0,4.3,15.0,237.0,553.55,461.5
2016,2,18,8,45,289.5,97.0,4.55,16.0,176.0,362.49,303.04
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,108.88,85.96
2016,2,18,9,15,52.5,157.5,4.85,17.5,181.5,207.18,168.73
2016,2,18,9,30,105.0,200.0,4.9,18.0,248.0,296.82,241.88
2016,2,18,9,45,55.5,190.0,4.95,19.0,215.5,239.63,192.72
2016,2,18,10,0,6.0,180.0,5.0,20.0,183.0,173.18,136.41
2016,2,18,10,15,21.0,214.0,5.0,20.5,226.5,218.29,172.47
2016,2,18,10,30,36.0,248.0,5.0,21.0,270.0,276.39,217.97
2016,2,18,10,45,479.0,171.5,5.05,21.5,486.5,589.09,469.36
2016,2,18,11,0,922.0,95.0,5.1,22.0,703.0,849.06,660.72
2016,2,18,11,15,929.5,96.5,5.1,22.0,729.0,840.81,652.31
2016,2,18,11,30,937.0,98.0,5.1,22.0,755.0,828.84,642.92
2016,2,18,11,45,944.0,97.5,5.15,22.5,773.0,810.72,628.31
2016,2,18,12,0,951.0,97.0,5.2,23.0,791.0,788.98,611.26
2016,2,18,12,15,953.0,97.5,5.2,23.0,799.5,761.19,590.55
2016,2,18,12,30,955.0,98.0,5.2,23.0,808.0,730.13,566.11
2016,2,18,12,45,956.0,97.0,5.25,23.5,808.0,693.91,536.65
2016,2,18,13,0,957.0,96.0,5.3,24.0,808.0,654.82,504.57
2016,2,18,13,15,954.5,96.0,5.3,24.0,799.0,611.97,469.87
2016,2,18,13,30,952.0,96.0,5.3,24.0,790.0,566.81,432.6
2016,2,18,13,45,947.5,94.5,5.35,24.0,772.0,517.34,391.23
2016,2,18,14,0,943.0,93.0,5.4,24.0,754.0,466.2,347.45
2016,2,18,14,15,935.5,91.5,5.35,24.0,727.5,412.51,300.56
2016,2,18,14,30,928.0,90.0,5.3,24.0,701.0,357.88,252.11
2016,2,18,14,45,906.5,92.5,5.3,24.0,664.5,302.15,203.05
2016,2,18,15,0,885.0,95.0,5.3,24.0,628.0,240.85,150.78
2016,2,18,15,15,869.0,92.5,5.2,24.0,587.0,183.7,104.92
2016,2,18,15,30,853.0,90.0,5.1,24.0,546.0,127.66,67.57
2016,2,18,15,45,827.0,87.5,5.0,24.0,498.5,72.78,46.74
2016,2,18,16,0,801.0,85.0,4.9,24.0,451.0,63.1,48.43
2016,2,18,16,15,769.0,80.5,4.65,23.0,399.5,61.17,47.14
2016,2,18,16,30,737.0,76.0,4.4,22.0,348.0,59.23,45.79
2016,2,18,16,45,686.5,70.5,4.15,21.5,293.5,51.31,39.1
2016,2,18,17,0,636.0,65.0,3.9,21.0,239.0,48.67,36.87
2016,2,18,17,15,561.0,57.0,3.9,20.0,185.5,43.81,32.62
2016,2,18,17,30,486.0,49.0,3.9,19.0,132.0,38.87,28.05
2016,2,18,17,45,356.5,36.0,3.9,18.5,85.0,29.11,18.89
2016,2,18,18,0,227.0,23.0,3.9,18.0,38.0,18.99,4.49
2016,2,18,18,15,113.5,11.5,4.05,17.5,19.0,10.46,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,93.0,13.5,4.05,15.5,20.0,65.6,0.0
2016,2,19,7,30,186.0,27.0,4.2,16.0,40.0,179.2,100.37
2016,2,19,7,45,321.0,40.5,4.35,16.5,87.0,294.11,236.14
2016,2,19,8,0,456.0,54.0,4.5,17.0,134.0,411.64,338.9
2016,2,19,8,15,531.5,63.0,4.65,17.5,187.5,489.09,405.13
2016,2,19,8,30,607.0,72.0,4.8,18.0,241.0,568.43,469.48
2016,2,19,8,45,303.5,62.5,5.0,18.5,147.0,326.98,273.2
2016,2,19,9,0,0.0,53.0,5.2,19.0,53.0,46.78,33.66
2016,2,19,9,15,20.0,119.5,5.15,19.5,129.0,135.72,108.03
2016,2,19,9,30,40.0,186.0,5.1,20.0,205.0,226.89,182.01
2016,2,19,9,45,45.5,207.0,5.1,20.5,230.5,251.39,200.7
2016,2,19,10,0,51.0,228.0,5.1,21.0,256.0,275.45,218.88
2016,2,19,10,15,160.5,252.0,5.05,21.5,348.0,402.07,319.87
2016,2,19,10,30,270.0,276.0,5.0,22.0,440.0,526.7,415.45
2016,2,19,10,45,576.0,191.5,4.95,22.5,566.0,691.42,543.06
2016,2,19,11,0,882.0,107.0,4.9,23.0,692.0,839.56,649.45
2016,2,19,11,15,889.5,109.0,4.85,23.0,717.5,825.63,637.36
2016,2,19,11,30,897.0,111.0,4.8,23.0,743.0,814.58,628.45
2016,2,19,11,45,893.0,116.0,4.75,23.5,758.0,794.26,611.86
2016,2,19,12,0,889.0,121.0,4.7,24.0,773.0,775.18,596.39
2016,2,19,12,15,890.5,121.5,4.65,24.0,781.5,747.45,574.78
2016,2,19,12,30,892.0,122.0,4.6,24.0,790.0,713.87,548.79
2016,2,19,12,45,890.5,122.5,4.55,24.5,789.0,679.13,520.46
2016,2,19,13,0,889.0,123.0,4.5,25.0,788.0,642.83,490.6
2016,2,19,13,15,885.5,122.5,4.4,25.0,778.5,600.23,456.47
2016,2,19,13,30,882.0,122.0,4.3,25.0,769.0,555.63,420.27
2016,2,19,13,45,875.5,121.0,4.25,25.5,751.0,507.41,379.85
2016,2,19,14,0,869.0,120.0,4.2,26.0,733.0,457.89,337.63
2016,2,19,14,15,860.0,118.5,4.1,26.0,706.5,406.0,293.37
2016,2,19,14,30,851.0,117.0,4.0,26.0,680.0,353.54,247.91
2016,2,19,14,45,837.5,114.5,3.95,26.0,646.0,298.82,200.63
2016,2,19,15,0,824.0,112.0,3.9,26.0,612.0,244.54,154.52
2016,2,19,15,15,806.0,109.0,3.7,25.5,571.5,189.92,111.48
2016,2,19,15,30,788.0,106.0,3.5,25.0,531.0,136.75,76.22
2016,2,19,15,45,763.5,102.0,3.35,25.0,484.5,77.39,49.49
2016,2,19,16,0,739.0,98.0,3.2,25.0,438.0,65.7,50.4
2016,2,19,16,15,704.5,92.5,2.85,24.0,387.5,63.69,49.07
2016,2,19,16,30,670.0,87.0,2.5,23.0,337.0,61.63,47.65
2016,2,19,16,45,619.5,80.5,2.2,22.5,284.0,58.64,45.26
2016,2,19,17,0,569.0,74.0,1.9,22.0,231.0,55.61,42.72
2016,2,19,17,15,493.5,64.0,1.95,21.0,179.0,49.41,37.35
2016,2,19,17,30,418.0,54.0,2.0,20.0,127.0,43.03,31.55
2016,2,19,17,45,297.0,39.5,2.15,19.5,82.0,32.1,21.4
2016,2,19,18,0,176.0,25.0,2.3,19.0,37.0,19.68,5.93
2016,2,19,18,15,88.0,12.5,2.65,19.0,18.5,11.37,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,62.0,14.0,2.75,17.5,18.0,48.48,0.0
2016,2,20,7,30,124.0,28.0,3.0,18.0,36.0,144.72,86.45
2016,2,20,7,45,236.5,44.5,3.3,18.5,80.0,245.64,195.46
2016,2,20,8,0,349.0,61.0,3.6,19.0,124.0,347.47,283.72
2016,2,20,8,15,422.0,73.0,3.85,19.5,174.0,421.26,346.23
2016,2,20,8,30,495.0,85.0,4.1,20.0,224.0,502.41,411.95
2016,2,20,8,45,547.5,93.0,4.35,20.5,275.5,562.48,458.94
2016,2,20,9,0,600.0,101.0,4.6,21.0,327.0,622.17,503.87
2016,2,20,9,15,300.0,100.5,4.65,21.0,213.5,380.02,310.67
2016,2,20,9,30,0.0,100.0,4.7,21.0,100.0,89.95,68.58
2016,2,20,9,45,0.0,97.5,4.8,21.5,97.5,87.05,66.06
2016,2,20,10,0,0.0,95.0,4.9,22.0,95.0,84.45,63.61
2016,2,20,10,15,0.0,102.5,4.9,22.5,102.5,91.33,68.87
2016,2,20,10,30,0.0,110.0,4.9,23.0,110.0,98.17,74.07
2016,2,20,10,45,0.0,134.0,4.95,23.5,134.0,120.35,91.48
2016,2,20,11,0,0.0,158.0,5.0,24.0,158.0,142.45,108.63
2016,2,20,11,15,0.5,163.5,5.0,24.0,164.0,147.54,112.46
2016,2,20,11,30,1.0,169.0,5.0,24.0,170.0,152.57,116.29
2016,2,20,11,45,34.0,255.5,5.0,24.5,280.5,264.4,203.83
2016,2,20,12,0,67.0,342.0,5.0,25.0,391.0,367.28,281.83
2016,2,20,12,15,39.5,294.0,4.95,25.0,323.5,297.18,227.64
2016,2,20,12,30,12.0,246.0,4.9,25.0,256.0,227.06,173.3
2016,2,20,12,45,8.5,219.0,4.9,25.5,226.5,199.52,151.73
2016,2,20,13,0,5.0,192.0,4.9,26.0,197.0,172.71,130.66
2016,2,20,13,15,6.5,204.0,4.85,26.0,209.5,183.18,138.83
2016,2,20,13,30,8.0,216.0,4.8,26.0,222.0,193.22,146.62
2016,2,20,13,45,25.0,259.5,4.8,26.0,277.5,234.02,178.08
2016,2,20,14,0,42.0,303.0,4.8,26.0,333.0,271.1,206.22
2016,2,20,14,15,72.0,309.0,4.7,26.0,358.5,280.09,212.39
2016,2,20,14,30,102.0,315.0,4.6,26.0,384.0,284.97,215.02
2016,2,20,14,45,93.5,297.0,4.5,26.0,357.5,259.38,195.22
2016,2,20,15,0,85.0,279.0,4.4,26.0,331.0,234.92,176.52
2016,2,20,15,15,98.5,263.0,4.2,25.5,319.5,215.92,161.73
2016,2,20,15,30,112.0,247.0,4.0,25.0,308.0,195.34,146.52
2016,2,20,15,45,82.5,220.0,3.8,25.0,263.0,165.89,126.84
2016,2,20,16,0,53.0,193.0,3.6,25.0,218.0,145.94,117.62
2016,2,20,16,15,47.5,172.0,3.2,24.5,192.5,131.61,106.21
2016,2,20,16,30,42.0,151.0,2.8,24.0,167.0,116.88,94.29
2016,2,20,16,45,35.0,128.5,2.4,23.5,140.5,100.86,81.06
2016,2,20,17,0,28.0,106.0,2.0,23.0,114.0,84.43,67.21
2016,2,20,17,15,16.5,84.0,2.25,22.5,88.5,69.82,54.62
2016,2,20,17,30,5.0,62.0,2.5,22.0,63.0,52.11,39.05
2016,2,20,17,45,2.5,40.0,2.75,22.0,40.5,34.24,23.0
2016,2,20,18,0,0.0,18.0,3.0,22.0,18.0,15.86,4.28
2016,2,20,18,15,0.0,9.0,3.35,21.5,9.0,8.19,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,6.0,2.35,17.5,6.0,5.46,0.0
2016,2,21,7,30,0.0,12.0,2.6,18.0,12.0,10.54,1.4
2016,2,21,7,45,0.0,25.0,2.85,18.5,25.0,22.02,12.34
2016,2,21,8,0,0.0,38.0,3.1,19.0,38.0,33.52,22.31
2016,2,21,8,15,0.0,53.5,3.25,19.0,53.5,47.82,34.57
2016,2,21,8,30,0.0,69.0,3.4,19.0,69.0,62.74,47.2
2016,2,21,8,45,0.0,90.0,3.6,19.5,90.0,83.43,64.32
2016,2,21,9,0,0.0,111.0,3.8,20.0,111.0,103.87,80.94
2016,2,21,9,15,0.5,132.0,3.75,20.0,132.0,124.47,97.61
2016,2,21,9,30,1.0,153.0,3.7,20.0,153.0,144.86,113.88
2016,2,21,9,45,22.5,190.5,3.65,20.0,202.5,199.89,158.64
2016,2,21,10,0,44.0,228.0,3.6,20.0,252.0,269.39,213.91
2016,2,21,10,15,22.0,159.5,3.5,20.0,171.5,172.9,135.99
2016,2,21,10,30,0.0,91.0,3.4,20.0,91.0,80.67,60.59
2016,2,21,10,45,5.0,156.5,3.3,20.5,160.0,145.62,112.93
2016,2,21,11,0,10.0,222.0,3.2,21.0,229.0,211.4,164.55
2016,2,21,11,15,7.5,206.5,3.05,21.0,212.0,193.37,149.86
2016,2,21,11,30,5.0,191.0,2.9,21.0,195.0,176.02,135.93
2016,2,21,11,45,10.0,225.0,2.75,21.0,233.0,210.42,162.86
2016,2,21,12,0,15.0,259.0,2.6,21.0,271.0,244.08,188.8
2016,2,21,12,15,19.0,274.5,2.4,21.0,289.5,259.28,200.23
2016,2,21,12,30,23.0,290.0,2.2,21.0,308.0,273.83,211.12
2016,2,21,12,45,13.5,236.5,2.05,21.0,247.5,218.19,167.95
2016,2,21,13,0,4.0,183.0,1.9,21.0,187.0,164.25,125.86
2016,2,21,13,15,4.5,187.0,1.65,21.0,191.0,167.36,128.37
2016,2,21,13,30,5.0,191.0,1.4,21.0,195.0,170.31,130.62
2016,2,21,13,45,4.0,184.0,1.2,21.5,187.0,163.04,124.65
2016,2,21,14,0,3.0,177.0,1.0,22.0,179.0,155.91,118.87
2016,2,21,14,15,68.0,250.0,0.9,22.0,295.5,234.11,178.29
2016,2,21,14,30,133.0,323.0,0.8,22.0,412.0,295.57,222.24
2016,2,21,14,45,121.5,305.0,0.7,22.0,383.0,266.5,199.47
2016,2,21,15,0,110.0,287.0,0.6,22.0,354.0,245.61,183.64
2016,2,21,15,15,105.0,267.0,0.55,21.5,328.0,219.87,164.65
2016,2,21,15,30,100.0,247.0,0.5,21.0,302.0,194.9,146.94
2016,2,21,15,45,50.0,186.0,0.45,21.0,213.5,145.26,111.48
2016,2,21,16,0,0.0,125.0,0.4,21.0,125.0,106.57,85.6
2016,2,21,16,15,0.0,110.0,0.4,20.5,110.0,94.35,75.83
2016,2,21,16,30,0.0,95.0,0.4,20.0,95.0,82.0,65.67
2016,2,21,16,45,0.0,79.5,0.45,20.0,79.5,69.13,54.76
2016,2,21,17,0,0.0,64.0,0.5,20.0,64.0,56.12,43.53
2016,2,21,17,15,0.0,49.0,0.55,20.0,49.0,43.26,32.23
2016,2,21,17,30,0.0,34.0,0.6,20.0,34.0,29.97,20.39
2016,2,21,17,45,0.0,21.0,0.65,20.0,21.0,18.48,10.03
2016,2,21,18,0,0.0,8.0,0.7,20.0,8.0,7.02,0.0
2016,2,21,18,15,0.0,4.0,0.7,19.5,4.0,3.64,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
