Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.0,24.5,2.3,17.5,35.5,105.72,57.52
2016,3,3,7,30,182.0,49.0,2.6,18.0,71.0,208.5,165.44
2016,3,3,7,45,292.0,64.5,2.9,19.0,121.5,319.82,260.67
2016,3,3,8,0,402.0,80.0,3.2,20.0,172.0,426.05,348.59
2016,3,3,8,15,211.0,101.5,3.4,20.5,151.0,300.44,246.07
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,137.65,108.95
2016,3,3,8,45,360.5,111.5,3.8,21.5,265.0,453.08,369.87
2016,3,3,9,0,701.0,100.0,4.0,22.0,400.0,734.74,583.27
2016,3,3,9,15,733.0,104.5,4.2,22.5,452.0,775.72,609.22
2016,3,3,9,30,765.0,109.0,4.4,23.0,504.0,814.53,634.63
2016,3,3,9,45,813.5,103.0,4.6,23.5,557.0,848.31,656.52
2016,3,3,10,0,862.0,97.0,4.8,24.0,610.0,884.33,679.96
2016,3,3,10,15,878.0,99.5,5.1,24.0,652.0,898.6,690.03
2016,3,3,10,30,894.0,102.0,5.4,24.0,694.0,901.41,692.22
2016,3,3,10,45,917.0,98.0,5.75,24.5,731.5,907.48,695.74
2016,3,3,11,0,940.0,94.0,6.1,25.0,769.0,909.73,696.59
2016,3,3,11,15,947.5,95.5,6.25,25.0,796.0,900.84,690.03
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,888.09,680.9
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,869.92,666.68
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,847.93,649.86
2016,3,3,12,15,977.5,93.5,6.7,26.0,870.5,819.03,628.89
2016,3,3,12,30,980.0,94.0,6.7,26.0,879.0,786.73,605.53
2016,3,3,12,45,983.0,92.5,6.7,26.0,879.5,749.63,577.22
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,709.44,545.67
2016,3,3,13,15,984.0,90.5,6.6,26.0,870.5,664.24,509.48
2016,3,3,13,30,982.0,90.0,6.5,26.0,861.0,616.63,470.74
2016,3,3,13,45,981.5,87.5,6.4,26.0,843.0,565.85,428.74
2016,3,3,14,0,981.0,85.0,6.3,26.0,825.0,512.98,384.06
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.0,457.08,335.99
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,400.09,286.02
2016,3,3,14,45,955.5,83.0,6.0,26.0,735.0,341.3,234.12
2016,3,3,15,0,943.0,83.0,5.9,26.0,699.0,282.51,182.47
2016,3,3,15,15,930.0,81.0,5.7,25.5,657.0,222.41,132.07
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,162.92,87.41
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,103.07,53.9
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,61.1,46.32
2016,3,3,16,15,859.5,69.0,4.75,24.0,464.5,59.09,44.99
2016,3,3,16,30,834.0,66.0,4.4,23.0,411.0,50.24,37.74
2016,3,3,16,45,798.0,61.5,4.05,22.5,354.5,47.86,35.89
2016,3,3,17,0,762.0,57.0,3.7,22.0,298.0,45.42,33.92
2016,3,3,17,15,703.5,51.5,3.4,20.5,240.5,41.97,31.11
2016,3,3,17,30,645.0,46.0,3.1,19.0,183.0,38.49,28.08
2016,3,3,17,45,543.5,37.5,2.85,18.0,129.0,32.06,22.17
2016,3,3,18,0,442.0,29.0,2.6,17.0,75.0,25.51,15.61
2016,3,3,18,15,221.0,14.5,2.6,16.5,37.5,11.56,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,237.5,17.5,1.8,9.5,47.0,204.48,131.82
2016,3,4,7,30,475.0,35.0,1.8,10.0,94.0,398.92,326.69
2016,3,4,7,45,571.0,43.5,1.8,11.0,150.5,492.14,407.63
2016,3,4,8,0,667.0,52.0,1.8,12.0,207.0,584.77,481.85
2016,3,4,8,15,722.5,57.5,1.8,13.0,265.5,653.1,532.95
2016,3,4,8,30,778.0,63.0,1.8,14.0,324.0,721.69,581.27
2016,3,4,8,45,813.5,67.5,1.85,15.0,381.5,772.41,614.6
2016,3,4,9,0,849.0,72.0,1.9,16.0,439.0,821.47,645.55
2016,3,4,9,15,873.5,75.0,2.05,16.5,492.5,857.14,668.37
2016,3,4,9,30,898.0,78.0,2.2,17.0,546.0,881.91,683.37
2016,3,4,9,45,914.0,81.0,2.35,18.0,594.0,904.35,695.44
2016,3,4,10,0,930.0,84.0,2.5,19.0,642.0,923.37,705.09
2016,3,4,10,15,942.0,86.0,2.3,19.5,683.5,934.07,707.22
2016,3,4,10,30,954.0,88.0,2.1,20.0,725.0,940.99,706.8
2016,3,4,10,45,961.0,90.5,1.95,20.5,758.5,940.23,701.83
2016,3,4,11,0,968.0,93.0,1.8,21.0,792.0,935.51,694.45
2016,3,4,11,15,973.5,94.0,1.7,21.0,818.0,923.97,684.69
2016,3,4,11,30,979.0,95.0,1.6,21.0,844.0,908.56,672.62
2016,3,4,11,45,978.0,98.0,1.5,21.5,860.0,886.15,654.86
2016,3,4,12,0,977.0,101.0,1.4,22.0,876.0,860.17,635.01
2016,3,4,12,15,978.5,101.5,1.35,22.0,883.5,830.21,614.54
2016,3,4,12,30,980.0,102.0,1.3,22.0,891.0,796.93,591.9
2016,3,4,12,45,977.0,103.0,1.3,22.5,889.0,757.88,563.26
2016,3,4,13,0,974.0,104.0,1.3,23.0,887.0,716.1,531.96
2016,3,4,13,15,971.0,103.5,1.3,23.0,876.5,670.48,498.38
2016,3,4,13,30,968.0,103.0,1.3,23.0,866.0,622.59,462.27
2016,3,4,13,45,961.5,102.5,1.3,23.0,846.5,570.89,422.35
2016,3,4,14,0,955.0,102.0,1.3,23.0,827.0,517.66,380.05
2016,3,4,14,15,947.5,101.0,1.3,23.0,799.0,462.33,334.86
2016,3,4,14,30,940.0,100.0,1.3,23.0,771.0,406.07,287.62
2016,3,4,14,45,928.5,98.0,1.35,23.0,735.0,347.18,237.6
2016,3,4,15,0,917.0,96.0,1.4,23.0,699.0,288.29,187.27
2016,3,4,15,15,902.0,94.0,1.4,22.5,656.0,229.02,138.45
2016,3,4,15,30,887.0,92.0,1.4,22.0,613.0,162.69,88.59
2016,3,4,15,45,866.5,89.0,1.45,22.0,564.0,104.02,55.3
2016,3,4,16,0,846.0,86.0,1.5,22.0,515.0,61.99,47.62
2016,3,4,16,15,818.0,82.0,1.35,21.5,461.0,60.56,46.72
2016,3,4,16,30,790.0,78.0,1.2,21.0,407.0,59.1,45.72
2016,3,4,16,45,748.5,73.0,1.05,20.5,350.5,56.7,43.89
2016,3,4,17,0,707.0,68.0,0.9,20.0,294.0,49.51,37.81
2016,3,4,17,15,645.0,61.0,0.95,19.0,236.5,45.59,34.53
2016,3,4,17,30,583.0,54.0,1.0,18.0,179.0,41.58,30.96
2016,3,4,17,45,478.5,43.5,1.1,17.0,126.0,34.3,24.28
2016,3,4,18,0,374.0,33.0,1.2,16.0,73.0,26.78,16.89
2016,3,4,18,15,187.0,16.5,1.2,15.5,36.5,13.26,0.0
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.5,0.75,11.5,44.0,178.5,120.87
2016,3,5,7,30,368.0,41.0,0.8,12.0,88.0,335.84,272.58
2016,3,5,7,45,466.0,51.5,0.9,13.0,141.5,430.34,353.0
2016,3,5,8,0,564.0,62.0,1.0,14.0,195.0,530.03,432.41
2016,3,5,8,15,368.0,100.0,1.05,15.0,196.0,436.47,357.2
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,304.1,248.8
2016,3,5,8,45,104.5,155.5,1.15,17.0,193.0,268.59,218.04
2016,3,5,9,0,37.0,173.0,1.2,18.0,189.0,214.7,171.69
2016,3,5,9,15,125.5,203.0,1.25,18.5,267.5,337.62,270.36
2016,3,5,9,30,214.0,233.0,1.3,19.0,346.0,446.36,353.3
2016,3,5,9,45,246.5,251.5,1.4,19.5,392.5,508.54,397.69
2016,3,5,10,0,279.0,270.0,1.5,20.0,439.0,553.49,429.17
2016,3,5,10,15,209.0,296.0,1.6,20.5,427.0,499.65,386.28
2016,3,5,10,30,139.0,322.0,1.7,21.0,415.0,460.29,354.28
2016,3,5,10,45,138.0,338.5,1.8,21.5,435.0,470.05,360.39
2016,3,5,11,0,137.0,355.0,1.9,22.0,455.0,478.83,365.48
2016,3,5,11,15,527.0,234.5,1.95,22.0,637.0,701.16,533.95
2016,3,5,11,30,917.0,114.0,2.0,22.0,819.0,879.81,657.57
2016,3,5,11,45,920.5,115.5,2.15,22.5,836.0,860.36,642.22
2016,3,5,12,0,924.0,117.0,2.3,23.0,853.0,837.41,626.48
2016,3,5,12,15,925.5,117.5,2.35,23.0,861.0,808.61,607.15
2016,3,5,12,30,927.0,118.0,2.4,23.0,869.0,776.66,585.43
2016,3,5,12,45,924.5,119.0,2.45,23.5,867.5,739.44,557.25
2016,3,5,13,0,922.0,120.0,2.5,24.0,866.0,699.63,526.78
2016,3,5,13,15,919.0,119.5,2.55,24.0,855.5,655.83,493.87
2016,3,5,13,30,916.0,119.0,2.6,24.0,845.0,609.9,458.52
2016,3,5,13,45,908.0,119.5,2.65,24.5,825.5,560.35,418.67
2016,3,5,14,0,900.0,120.0,2.7,25.0,806.0,509.52,376.87
2016,3,5,14,15,891.5,118.5,2.7,24.5,778.5,455.87,333.14
2016,3,5,14,30,883.0,117.0,2.7,24.0,751.0,396.78,284.06
2016,3,5,14,45,855.0,122.0,2.75,24.0,712.0,340.64,236.15
2016,3,5,15,0,827.0,127.0,2.8,24.0,673.0,286.44,189.86
2016,3,5,15,15,820.5,114.0,2.75,24.0,627.5,224.37,138.2
2016,3,5,15,30,814.0,101.0,2.7,24.0,582.0,162.71,91.04
2016,3,5,15,45,766.5,110.5,2.7,24.0,534.0,109.07,61.08
2016,3,5,16,0,719.0,120.0,2.7,24.0,486.0,77.86,60.64
2016,3,5,16,15,698.0,111.5,2.4,23.0,436.5,74.55,58.31
2016,3,5,16,30,677.0,103.0,2.1,22.0,387.0,71.0,55.72
2016,3,5,16,45,629.0,96.5,1.85,21.5,332.0,68.61,53.95
2016,3,5,17,0,581.0,90.0,1.6,21.0,277.0,66.18,52.07
2016,3,5,17,15,516.0,79.5,1.6,20.0,222.0,60.21,47.08
2016,3,5,17,30,451.0,69.0,1.6,19.0,167.0,54.01,41.64
2016,3,5,17,45,349.5,54.0,1.6,18.0,116.5,41.35,30.28
2016,3,5,18,0,248.0,39.0,1.6,17.0,66.0,30.34,19.86
2016,3,5,18,15,124.0,19.5,1.65,16.5,33.0,15.33,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.4,12.0,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,2.8,13.0,5.0,4.55,0.0
2016,3,6,7,15,3.5,25.0,2.95,13.5,25.5,26.51,13.72
2016,3,6,7,30,7.0,45.0,3.1,14.0,46.0,50.94,36.97
2016,3,6,7,45,20.0,68.5,3.3,14.5,73.0,94.01,74.43
2016,3,6,8,0,33.0,92.0,3.5,15.0,100.0,129.73,105.39
2016,3,6,8,15,46.5,115.0,3.7,15.5,129.5,164.87,135.24
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,200.06,164.45
2016,3,6,8,45,80.0,163.5,4.15,17.0,196.5,243.98,199.98
2016,3,6,9,0,100.0,189.0,4.4,18.0,234.0,287.88,234.65
2016,3,6,9,15,97.0,212.0,4.5,18.5,259.5,308.71,249.81
2016,3,6,9,30,94.0,235.0,4.6,19.0,285.0,328.76,264.18
2016,3,6,9,45,83.0,253.0,4.7,19.5,300.5,335.09,267.39
2016,3,6,10,0,72.0,271.0,4.8,20.0,316.0,340.87,270.22
2016,3,6,10,15,39.5,238.5,4.9,20.5,264.0,271.54,213.92
2016,3,6,10,30,7.0,206.0,5.0,21.0,212.0,195.28,151.96
2016,3,6,10,45,9.0,219.0,5.1,21.5,226.0,208.41,161.89
2016,3,6,11,0,11.0,232.0,5.2,22.0,240.0,221.35,171.51
2016,3,6,11,15,13.5,250.5,5.3,22.5,260.5,239.7,185.29
2016,3,6,11,30,16.0,269.0,5.4,23.0,281.0,257.65,198.66
2016,3,6,11,45,11.0,231.0,5.55,23.5,239.5,216.87,166.39
2016,3,6,12,0,6.0,193.0,5.7,24.0,198.0,177.36,135.14
2016,3,6,12,15,5.5,189.5,5.75,24.0,194.5,173.18,131.83
2016,3,6,12,30,5.0,186.0,5.8,24.0,191.0,169.07,128.57
2016,3,6,12,45,7.0,203.0,5.9,24.5,209.0,184.84,140.63
2016,3,6,13,0,9.0,220.0,6.0,25.0,227.0,200.16,152.26
2016,3,6,13,15,36.5,295.0,6.0,25.0,324.0,279.78,213.89
2016,3,6,13,30,64.0,370.0,6.0,25.0,421.0,351.85,268.61
2016,3,6,13,45,32.5,262.5,6.05,25.0,288.5,241.7,184.37
2016,3,6,14,0,1.0,155.0,6.1,25.0,156.0,136.68,102.92
2016,3,6,14,15,298.5,194.5,6.05,25.0,410.0,274.49,207.29
2016,3,6,14,30,596.0,234.0,6.0,25.0,664.0,386.27,284.42
2016,3,6,14,45,377.5,276.0,5.95,25.0,544.0,319.99,235.01
2016,3,6,15,0,159.0,318.0,5.9,25.0,424.0,276.83,207.05
2016,3,6,15,15,178.5,296.5,5.8,24.5,408.0,250.4,185.75
2016,3,6,15,30,198.0,275.0,5.7,24.0,392.0,221.98,163.62
2016,3,6,15,45,139.5,249.5,5.65,24.0,329.0,184.79,139.03
2016,3,6,16,0,81.0,224.0,5.6,24.0,266.0,166.25,134.78
2016,3,6,16,15,363.5,165.5,5.45,23.5,323.0,109.33,87.66
2016,3,6,16,30,646.0,107.0,5.3,23.0,380.0,73.61,57.73
2016,3,6,16,45,602.0,99.0,5.15,23.0,326.0,70.23,55.02
2016,3,6,17,0,558.0,91.0,5.0,23.0,272.0,66.69,52.1
2016,3,6,17,15,493.5,80.5,4.85,22.0,218.5,60.79,47.19
2016,3,6,17,30,429.0,70.0,4.7,21.0,165.0,52.61,40.09
2016,3,6,17,45,331.0,55.5,4.55,20.5,116.0,42.39,30.85
2016,3,6,18,0,233.0,41.0,4.4,20.0,67.0,31.84,20.89
2016,3,6,18,15,116.5,20.5,4.35,19.5,33.5,16.1,0.36
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.55,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,22.77,11.24
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,43.92,30.62
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,76.12,58.47
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,117.75,93.97
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,151.95,122.82
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,186.17,151.1
2016,3,7,8,45,22.5,106.5,6.2,19.5,114.5,125.34,99.72
2016,3,7,9,0,0.0,76.0,6.6,20.0,76.0,67.23,50.37
2016,3,7,9,15,0.0,63.0,6.8,20.5,63.0,55.69,40.58
2016,3,7,9,30,0.0,50.0,7.0,21.0,50.0,44.18,30.87
2016,3,7,9,45,0.0,75.0,7.25,21.5,75.0,66.4,48.89
2016,3,7,10,0,0.0,100.0,7.5,22.0,100.0,88.95,66.94
2016,3,7,10,15,31.5,203.0,7.45,22.0,224.5,226.49,178.14
2016,3,7,10,30,63.0,306.0,7.4,22.0,349.0,361.26,284.01
2016,3,7,10,45,45.5,299.0,7.35,22.5,331.0,333.39,260.46
2016,3,7,11,0,28.0,292.0,7.3,23.0,313.0,306.63,238.17
2016,3,7,11,15,29.0,301.5,7.2,23.0,323.5,313.17,242.86
2016,3,7,11,30,30.0,311.0,7.1,23.0,334.0,319.39,247.29
2016,3,7,11,45,65.0,353.5,7.0,23.0,405.5,384.6,297.92
2016,3,7,12,0,100.0,396.0,6.9,23.0,477.0,446.33,345.03
2016,3,7,12,15,97.0,399.0,6.85,23.0,478.0,438.75,338.67
2016,3,7,12,30,94.0,402.0,6.8,23.0,479.0,430.98,332.34
2016,3,7,12,45,82.5,395.0,6.75,23.0,462.5,408.4,314.73
2016,3,7,13,0,71.0,388.0,6.7,23.0,446.0,386.74,297.87
2016,3,7,13,15,116.0,396.0,6.65,23.0,490.0,412.5,317.82
2016,3,7,13,30,161.0,404.0,6.6,23.0,534.0,431.63,332.18
2016,3,7,13,45,150.0,393.5,6.6,23.0,512.0,403.14,309.93
2016,3,7,14,0,139.0,383.0,6.6,23.0,490.0,375.7,288.51
2016,3,7,14,15,109.0,361.5,6.6,23.0,443.5,338.86,260.05
2016,3,7,14,30,79.0,340.0,6.6,23.0,397.0,301.51,231.4
2016,3,7,14,45,102.0,329.5,6.6,23.0,399.5,290.98,222.4
2016,3,7,15,0,125.0,319.0,6.6,23.0,402.0,269.92,204.81
2016,3,7,15,15,62.5,238.5,6.6,22.5,280.0,200.45,152.98
2016,3,7,15,30,0.0,158.0,6.6,22.0,158.0,135.15,104.23
2016,3,7,15,45,0.0,117.5,6.65,22.0,117.5,102.26,77.99
2016,3,7,16,0,0.0,77.0,6.7,22.0,77.0,68.15,52.9
2016,3,7,16,15,0.0,56.5,6.6,21.5,56.5,49.92,37.53
2016,3,7,16,30,0.0,36.0,6.5,21.0,36.0,31.74,21.99
2016,3,7,16,45,0.0,30.5,6.4,21.0,30.5,26.87,17.82
2016,3,7,17,0,0.0,25.0,6.3,21.0,25.0,22.0,13.61
2016,3,7,17,15,0.0,20.0,6.25,20.5,20.0,17.59,9.78
2016,3,7,17,30,0.0,15.0,6.2,20.0,15.0,13.18,5.88
2016,3,7,17,45,0.0,10.5,6.2,20.0,10.5,9.21,2.31
2016,3,7,18,0,0.0,6.0,6.2,20.0,6.0,5.26,0.0
2016,3,7,18,15,0.0,3.0,6.25,19.5,3.0,2.63,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.31,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.63,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.38,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,6.14,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,7.91,1.01
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,9.67,2.48
2016,3,8,8,45,0.0,9.0,5.75,20.5,9.0,7.92,0.98
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,6.16,0.0
2016,3,8,9,15,1.0,87.5,5.95,21.5,88.0,78.47,59.17
2016,3,8,9,30,2.0,168.0,6.0,22.0,169.0,158.55,123.7
2016,3,8,9,45,52.0,227.0,6.1,22.5,259.0,277.25,219.17
2016,3,8,10,0,102.0,286.0,6.2,23.0,349.0,384.58,302.93
2016,3,8,10,15,81.5,296.5,6.1,23.5,348.5,372.56,291.25
2016,3,8,10,30,61.0,307.0,6.0,24.0,348.0,360.5,279.94
2016,3,8,10,45,161.5,331.5,5.95,24.5,449.0,483.87,375.17
2016,3,8,11,0,262.0,356.0,5.9,25.0,550.0,602.13,463.22
2016,3,8,11,15,262.0,369.0,5.7,25.0,568.5,604.1,462.82
2016,3,8,11,30,262.0,382.0,5.5,25.0,587.0,604.49,461.69
2016,3,8,11,45,284.0,386.0,5.3,25.5,612.5,612.4,465.75
2016,3,8,12,0,306.0,390.0,5.1,26.0,638.0,617.97,467.98
2016,3,8,12,15,433.5,348.5,4.85,26.0,703.0,664.06,502.27
2016,3,8,12,30,561.0,307.0,4.6,26.0,768.0,696.39,525.55
2016,3,8,12,45,453.0,346.5,4.45,26.0,719.0,628.48,473.48
2016,3,8,13,0,345.0,386.0,4.3,26.0,670.0,564.7,424.96
2016,3,8,13,15,409.5,354.0,4.1,25.5,686.5,554.23,418.01
2016,3,8,13,30,474.0,322.0,3.9,25.0,703.0,537.65,405.63
2016,3,8,13,45,421.5,336.0,3.75,25.0,669.0,491.59,369.75
2016,3,8,14,0,369.0,350.0,3.6,25.0,635.0,452.4,339.0
2016,3,8,14,15,586.0,247.5,3.45,25.0,682.0,432.84,320.49
2016,3,8,14,30,803.0,145.0,3.3,25.0,729.0,396.57,285.71
2016,3,8,14,45,777.5,148.5,3.2,25.5,692.5,338.25,236.04
2016,3,8,15,0,752.0,152.0,3.1,26.0,656.0,286.35,191.55
2016,3,8,15,15,586.5,194.0,3.0,26.0,572.5,240.58,159.34
2016,3,8,15,30,421.0,236.0,2.9,26.0,489.0,209.37,142.38
2016,3,8,15,45,546.0,184.5,2.85,26.0,485.0,152.24,99.54
2016,3,8,16,0,671.0,133.0,2.8,26.0,481.0,85.98,66.84
2016,3,8,16,15,638.0,126.0,2.6,25.5,430.0,84.1,65.7
2016,3,8,16,30,605.0,119.0,2.4,25.0,379.0,82.13,64.4
2016,3,8,16,45,560.0,110.5,2.2,24.5,325.5,78.77,61.88
2016,3,8,17,0,515.0,102.0,2.0,24.0,272.0,73.37,57.54
2016,3,8,17,15,449.5,90.5,1.95,23.0,218.5,66.34,51.76
2016,3,8,17,30,384.0,79.0,1.9,22.0,165.0,59.04,45.48
2016,3,8,17,45,287.0,62.5,1.9,21.5,116.5,47.52,35.18
2016,3,8,18,0,190.0,46.0,1.9,21.0,68.0,35.6,24.11
2016,3,8,18,15,95.0,23.0,2.2,21.0,34.0,18.73,3.89
2016,3,8,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.31,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.63,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.5,5.5,4.82,0.0
2016,3,9,8,0,0.0,8.0,3.5,20.0,8.0,7.02,0.26
2016,3,9,8,15,0.0,10.5,3.35,20.0,10.5,9.23,2.13
2016,3,9,8,30,0.0,13.0,3.2,20.0,13.0,11.43,3.98
2016,3,9,8,45,0.0,14.5,3.1,20.0,14.5,12.76,5.07
2016,3,9,9,0,0.0,16.0,3.0,20.0,16.0,14.09,6.15
2016,3,9,9,15,0.0,35.0,2.95,20.0,35.0,30.88,20.1
2016,3,9,9,30,0.0,54.0,2.9,20.0,54.0,47.73,33.95
2016,3,9,9,45,0.0,45.0,2.85,20.5,45.0,39.77,27.21
2016,3,9,10,0,0.0,36.0,2.8,21.0,36.0,31.82,20.54
2016,3,9,10,15,0.0,42.5,2.6,21.0,42.5,37.6,25.21
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,43.39,29.86
2016,3,9,10,45,0.0,66.5,2.2,21.5,66.5,58.96,42.34
2016,3,9,11,0,0.0,84.0,2.0,22.0,84.0,74.57,54.69
2016,3,9,11,15,0.0,75.5,1.8,21.5,75.5,67.02,48.65
2016,3,9,11,30,0.0,67.0,1.6,21.0,67.0,59.48,42.62
2016,3,9,11,45,0.0,82.5,1.45,21.0,82.5,73.31,53.69
2016,3,9,12,0,0.0,98.0,1.3,21.0,98.0,87.17,64.71
2016,3,9,12,15,12.0,208.0,1.8,21.0,218.0,194.75,149.69
2016,3,9,12,30,24.0,318.0,2.3,21.0,338.0,300.56,230.89
2016,3,9,12,45,19.0,292.5,2.85,21.0,308.5,272.1,209.13
2016,3,9,13,0,14.0,267.0,3.4,21.0,279.0,244.5,188.2
2016,3,9,13,15,7.0,183.5,3.6,21.0,189.5,166.23,127.33
2016,3,9,13,30,0.0,100.0,3.8,21.0,100.0,88.79,66.03
2016,3,9,13,45,0.0,92.5,4.05,21.5,92.5,82.18,60.73
2016,3,9,14,0,0.0,85.0,4.3,22.0,85.0,75.5,55.33
2016,3,9,14,15,4.5,153.5,4.25,22.0,157.5,136.47,104.0
2016,3,9,14,30,9.0,222.0,4.2,22.0,230.0,194.01,149.3
2016,3,9,14,45,4.5,169.5,4.2,22.0,173.5,148.39,113.57
2016,3,9,15,0,0.0,117.0,4.2,22.0,117.0,102.95,77.76
2016,3,9,15,15,0.0,75.0,4.05,21.5,75.0,66.45,48.64
2016,3,9,15,30,0.0,33.0,3.9,21.0,33.0,29.16,18.37
2016,3,9,15,45,0.0,22.0,3.75,21.0,22.0,19.41,10.41
2016,3,9,16,0,0.0,11.0,3.6,21.0,11.0,9.69,2.75
2016,3,9,16,15,108.5,96.5,3.4,20.5,143.5,77.03,61.07
2016,3,9,16,30,217.0,182.0,3.2,20.0,276.0,133.14,109.43
2016,3,9,16,45,201.5,160.0,3.05,20.0,238.0,118.82,97.43
2016,3,9,17,0,186.0,138.0,2.9,20.0,200.0,104.0,84.93
2016,3,9,17,15,162.0,114.5,2.8,19.5,161.0,87.72,71.06
2016,3,9,17,30,138.0,91.0,2.7,19.0,122.0,70.94,56.4
2016,3,9,17,45,105.0,67.0,2.65,19.0,87.0,53.3,40.57
2016,3,9,18,0,72.0,43.0,2.6,19.0,52.0,35.15,24.02
2016,3,9,18,15,36.0,21.5,2.75,19.0,26.0,18.21,4.64
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.45,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.87,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,3.07,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,5.26,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,8.34,1.49
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,11.42,4.18
2016,3,10,8,15,0.0,16.5,4.3,14.5,16.5,14.51,6.83
2016,3,10,8,30,0.0,20.0,4.4,15.0,20.0,17.6,9.43
2016,3,10,8,45,0.0,18.0,4.5,15.5,18.0,15.85,7.87
2016,3,10,9,0,0.0,16.0,4.6,16.0,16.0,14.09,6.31
2016,3,10,9,15,30.0,125.0,4.75,16.0,141.5,148.9,120.21
2016,3,10,9,30,60.0,234.0,4.9,16.0,267.0,296.91,240.78
2016,3,10,9,45,174.5,257.5,5.1,16.5,364.5,437.67,354.58
2016,3,10,10,0,289.0,281.0,5.3,17.0,462.0,578.57,464.47
2016,3,10,10,15,297.0,295.0,5.45,17.0,491.5,595.3,475.92
2016,3,10,10,30,305.0,309.0,5.6,17.0,521.0,610.43,486.62
2016,3,10,10,45,161.0,287.5,5.8,17.5,400.5,437.33,349.01
2016,3,10,11,0,17.0,266.0,6.0,18.0,280.0,259.07,204.01
2016,3,10,11,15,8.5,201.5,6.0,18.0,208.5,189.37,148.34
2016,3,10,11,30,0.0,137.0,6.0,18.0,137.0,122.43,94.2
2016,3,10,11,45,0.0,132.0,6.05,18.5,132.0,117.78,90.23
2016,3,10,12,0,0.0,127.0,6.1,19.0,127.0,113.17,86.29
2016,3,10,12,15,0.0,83.5,6.0,19.0,83.5,74.23,54.82
2016,3,10,12,30,0.0,40.0,5.9,19.0,40.0,35.5,23.36
2016,3,10,12,45,0.0,70.0,5.85,19.0,70.0,62.2,45.09
2016,3,10,13,0,0.0,100.0,5.8,19.0,100.0,88.87,66.67
2016,3,10,13,15,2.0,136.5,5.7,19.0,138.5,122.14,93.5
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,154.72,119.62
2016,3,10,13,45,9.0,214.5,5.6,19.0,222.0,192.11,149.45
2016,3,10,14,0,14.0,256.0,5.6,19.0,267.0,227.72,177.65
2016,3,10,14,15,7.0,182.0,5.35,19.0,187.5,161.58,125.24
2016,3,10,14,30,0.0,108.0,5.1,19.0,108.0,95.55,72.41
2016,3,10,14,45,4.0,158.5,4.95,19.0,161.0,139.19,107.73
2016,3,10,15,0,8.0,209.0,4.8,19.0,214.0,179.78,140.28
2016,3,10,15,15,18.0,223.5,4.75,19.0,234.5,190.5,148.65
2016,3,10,15,30,28.0,238.0,4.7,19.0,255.0,188.67,147.07
2016,3,10,15,45,14.0,133.0,4.7,19.0,141.5,115.61,89.21
2016,3,10,16,0,0.0,28.0,4.7,19.0,28.0,24.7,15.87
2016,3,10,16,15,0.0,84.5,4.45,18.5,84.5,74.78,59.6
2016,3,10,16,30,0.0,141.0,4.2,18.0,141.0,117.65,97.01
2016,3,10,16,45,0.0,121.5,3.95,18.0,121.5,102.12,83.82
2016,3,10,17,0,0.0,102.0,3.7,18.0,102.0,86.4,70.35
2016,3,10,17,15,0.0,82.5,3.7,17.5,82.5,70.52,56.63
2016,3,10,17,30,0.0,63.0,3.7,17.0,63.0,54.45,42.45
2016,3,10,17,45,0.0,44.5,3.75,17.0,44.5,38.96,28.46
2016,3,10,18,0,0.0,26.0,3.8,17.0,26.0,22.91,13.9
2016,3,10,18,15,0.0,13.0,3.8,16.5,13.0,11.43,1.37
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.64,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,7.02,0.0
2016,3,11,7,15,0.0,25.0,0.9,15.0,25.0,22.04,12.04
2016,3,11,7,30,0.0,42.0,1.1,15.0,42.0,38.91,27.07
2016,3,11,7,45,0.0,64.0,1.35,15.5,64.0,61.88,46.86
2016,3,11,8,0,0.0,86.0,1.6,16.0,86.0,84.0,65.65
2016,3,11,8,15,4.0,107.5,1.8,16.5,109.0,108.12,85.87
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,132.11,105.56
2016,3,11,8,45,15.5,152.0,2.2,17.5,159.0,160.68,128.75
2016,3,11,9,0,23.0,175.0,2.4,18.0,186.0,189.25,151.5
2016,3,11,9,15,11.5,92.5,2.6,18.0,98.0,92.38,71.7
2016,3,11,9,30,0.0,10.0,2.8,18.0,10.0,8.82,1.73
2016,3,11,9,45,31.0,144.0,3.0,18.5,163.5,167.58,133.25
2016,3,11,10,0,62.0,278.0,3.2,19.0,317.0,339.26,268.4
2016,3,11,10,15,62.5,295.5,3.2,19.0,337.0,354.15,278.53
2016,3,11,10,30,63.0,313.0,3.2,19.0,357.0,368.56,288.81
2016,3,11,10,45,142.5,338.0,3.25,19.5,443.5,474.77,370.31
2016,3,11,11,0,222.0,363.0,3.3,20.0,530.0,562.96,435.74
2016,3,11,11,15,217.0,379.5,3.25,20.0,547.5,565.77,436.11
2016,3,11,11,30,212.0,396.0,3.2,20.0,565.0,567.32,436.08
2016,3,11,11,45,358.0,358.0,3.15,20.5,649.5,647.8,496.35
2016,3,11,12,0,504.0,320.0,3.1,21.0,734.0,718.36,547.2
2016,3,11,12,15,468.5,337.5,3.0,21.0,724.5,684.04,520.25
2016,3,11,12,30,433.0,355.0,2.9,21.0,715.0,649.52,493.83
2016,3,11,12,45,332.5,386.5,2.85,21.5,663.5,580.39,440.77
2016,3,11,13,0,232.0,418.0,2.8,22.0,612.0,519.01,393.38
2016,3,11,13,15,133.5,380.0,2.85,22.0,491.0,410.91,313.03
2016,3,11,13,30,35.0,342.0,2.9,22.0,370.0,313.46,239.38
2016,3,11,13,45,23.5,295.5,2.95,22.0,314.5,267.63,204.92
2016,3,11,14,0,12.0,249.0,3.0,22.0,259.0,221.06,169.39
2016,3,11,14,15,6.0,185.5,3.0,22.0,190.5,164.14,125.37
2016,3,11,14,30,0.0,122.0,3.0,22.0,122.0,107.57,81.01
2016,3,11,14,45,0.0,110.0,3.0,22.0,110.0,97.18,72.92
2016,3,11,15,0,0.0,98.0,3.0,22.0,98.0,86.84,64.8
2016,3,11,15,15,0.0,62.5,2.95,21.5,62.5,55.34,39.6
2016,3,11,15,30,0.0,27.0,2.9,21.0,27.0,23.85,14.01
2016,3,11,15,45,12.0,114.5,2.85,21.0,121.0,100.76,76.59
2016,3,11,16,0,24.0,202.0,2.8,21.0,215.0,163.57,133.63
2016,3,11,16,15,12.0,135.0,2.5,20.5,141.5,114.58,92.87
2016,3,11,16,30,0.0,68.0,2.2,20.0,68.0,60.12,46.68
2016,3,11,16,45,0.0,58.5,1.9,19.5,58.5,51.67,39.64
2016,3,11,17,0,0.0,49.0,1.6,19.0,49.0,43.23,32.45
2016,3,11,17,15,0.0,39.5,1.4,18.5,39.5,34.82,25.14
2016,3,11,17,30,0.0,30.0,1.2,18.0,30.0,26.41,17.71
2016,3,11,17,45,0.0,21.5,1.05,17.5,21.5,18.91,10.96
2016,3,11,18,0,0.0,13.0,0.9,17.0,13.0,11.42,4.15
2016,3,11,18,15,0.0,6.5,0.9,16.5,6.5,5.7,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,48.0,9.5,1.15,13.5,12.0,36.3,0.0
2016,3,12,7,0,96.0,19.0,1.3,14.0,24.0,107.05,6.49
2016,3,12,7,15,220.0,36.5,1.35,14.5,66.5,228.57,179.96
2016,3,12,7,30,344.0,54.0,1.4,15.0,109.0,342.62,280.38
2016,3,12,7,45,443.0,63.5,1.5,15.5,163.5,440.07,362.02
2016,3,12,8,0,542.0,73.0,1.6,16.0,218.0,541.35,442.24
2016,3,12,8,15,596.5,81.0,1.75,16.5,274.0,609.27,493.26
2016,3,12,8,30,651.0,89.0,1.9,17.0,330.0,677.77,542.87
2016,3,12,8,45,704.5,89.5,2.1,17.5,387.5,735.95,583.62
2016,3,12,9,0,758.0,90.0,2.3,18.0,445.0,788.84,619.63
2016,3,12,9,15,783.0,94.0,2.4,18.0,496.5,825.03,643.61
2016,3,12,9,30,808.0,98.0,2.5,18.0,548.0,858.62,665.68
2016,3,12,9,45,833.5,98.5,2.6,18.5,596.0,885.6,681.76
2016,3,12,10,0,859.0,99.0,2.7,19.0,644.0,909.42,695.66
2016,3,12,10,15,872.0,101.0,2.65,19.5,684.0,911.84,693.71
2016,3,12,10,30,885.0,103.0,2.6,20.0,724.0,919.38,695.62
2016,3,12,10,45,897.0,103.5,2.6,20.5,758.0,920.72,693.84
2016,3,12,11,0,909.0,104.0,2.6,21.0,792.0,918.32,689.79
2016,3,12,11,15,559.0,251.5,2.6,21.0,679.0,756.57,574.56
2016,3,12,11,30,209.0,399.0,2.6,21.0,566.0,568.18,431.9
2016,3,12,11,45,318.5,375.5,2.6,21.5,635.5,633.15,480.79
2016,3,12,12,0,428.0,352.0,2.6,22.0,705.0,688.51,520.09
2016,3,12,12,15,220.0,300.0,2.65,22.0,482.0,454.58,348.22
2016,3,12,12,30,12.0,248.0,2.7,22.0,259.0,229.51,175.1
2016,3,12,12,45,180.0,320.5,2.8,22.0,471.5,414.73,319.16
2016,3,12,13,0,348.0,393.0,2.9,22.0,684.0,575.43,437.09
2016,3,12,13,15,634.0,252.0,2.95,22.0,774.0,610.0,464.23
2016,3,12,13,30,920.0,111.0,3.0,22.0,864.0,619.69,471.65
2016,3,12,13,45,912.0,112.0,3.1,22.0,844.0,570.05,432.05
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,519.12,390.62
2016,3,12,14,15,897.0,111.5,3.15,22.0,797.0,465.6,345.71
2016,3,12,14,30,890.0,110.0,3.1,22.0,770.0,411.23,298.97
2016,3,12,14,45,872.0,111.5,3.05,22.0,733.0,355.11,250.24
2016,3,12,15,0,854.0,113.0,3.0,22.0,696.0,293.27,196.96
2016,3,12,15,15,839.5,110.5,2.95,21.5,654.5,236.06,148.51
2016,3,12,15,30,825.0,108.0,2.9,21.0,613.0,179.93,104.46
2016,3,12,15,45,806.0,104.0,2.85,21.0,565.5,123.71,68.71
2016,3,12,16,0,787.0,100.0,2.8,21.0,518.0,70.59,55.08
2016,3,12,16,15,759.5,95.5,2.6,20.5,465.5,69.29,54.33
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,61.57,47.97
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,58.52,45.5
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,55.29,42.81
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,51.36,39.58
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,47.3,36.06
2016,3,12,17,45,463.5,50.5,1.6,17.5,139.5,39.52,28.97
2016,3,12,18,0,377.0,39.0,1.5,17.0,87.0,31.43,21.29
2016,3,12,18,15,188.5,19.5,1.55,16.5,43.5,15.43,4.86
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.0,10.0,2.7,14.0,13.5,46.76,0.0
2016,3,13,7,0,130.0,20.0,3.0,15.0,27.0,131.46,35.2
2016,3,13,7,15,265.0,36.0,3.25,15.5,72.0,257.33,204.87
2016,3,13,7,30,400.0,52.0,3.5,16.0,117.0,382.24,314.92
2016,3,13,7,45,494.5,61.0,3.75,16.5,174.0,476.94,395.55
2016,3,13,8,0,589.0,70.0,4.0,17.0,231.0,575.93,474.98
2016,3,13,8,15,324.5,111.0,4.1,17.5,203.0,425.06,351.7
2016,3,13,8,30,60.0,152.0,4.2,18.0,175.0,215.92,175.53
2016,3,13,8,45,433.5,119.0,4.35,19.0,321.0,536.08,439.6
2016,3,13,9,0,807.0,86.0,4.5,20.0,467.0,829.16,657.02
2016,3,13,9,15,833.0,89.5,4.4,20.5,520.5,866.39,677.84
2016,3,13,9,30,859.0,93.0,4.3,21.0,574.0,900.9,698.18
2016,3,13,9,45,886.5,92.5,4.2,22.0,625.0,920.16,706.23
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,945.11,718.22
2016,3,13,10,15,927.0,94.0,4.1,23.5,717.5,956.33,722.62
2016,3,13,10,30,940.0,96.0,4.1,24.0,759.0,963.79,724.7
2016,3,13,10,45,953.0,96.0,4.15,24.5,794.5,965.15,723.1
2016,3,13,11,0,966.0,96.0,4.2,25.0,830.0,962.56,719.07
2016,3,13,11,15,971.5,97.0,4.3,25.0,855.5,950.48,710.49
2016,3,13,11,30,977.0,98.0,4.4,25.0,881.0,934.53,699.47
2016,3,13,11,45,981.5,98.0,4.5,25.5,898.0,912.9,683.35
2016,3,13,12,0,986.0,98.0,4.6,26.0,915.0,887.57,665.0
2016,3,13,12,15,986.5,98.5,4.7,26.0,922.0,856.04,643.81
