Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,146.6,68.11
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,285.82,226.49
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,384.35,311.34
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,490.88,396.77
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,570.19,455.77
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,652.38,513.23
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,716.01,554.13
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,779.95,593.17
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,825.54,621.42
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,875.16,651.99
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,913.17,673.11
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,948.72,692.46
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,976.02,706.85
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,1000.23,719.37
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,1005.42,720.92
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,1017.87,727.36
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,1023.14,729.13
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,1024.8,728.91
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,1019.37,724.5
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,1010.27,718.07
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,995.12,708.05
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,976.46,696.02
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,953.01,679.76
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,926.32,661.61
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,893.99,641.22
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,858.91,619.03
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,819.43,593.87
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,777.78,566.75
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,732.53,535.79
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,685.5,502.72
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,635.29,466.39
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,583.99,428.11
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,530.7,387.33
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,476.76,344.57
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,420.91,299.02
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,365.17,252.36
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,301.03,199.29
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,244.48,152.38
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,188.36,108.63
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,134.14,73.54
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,81.19,54.02
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,72.63,56.15
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,64.05,49.11
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,62.46,47.96
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,59.9,46.14
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,57.19,44.1
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,52.6,40.21
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,47.83,35.97
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,38.75,27.73
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,28.03,17.67
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,14.15,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,84.91,42.88
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,167.84,132.69
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,246.36,201.52
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,329.04,271.5
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,402.55,331.41
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,496.24,404.11
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,559.85,451.62
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,624.62,498.68
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,472.74,378.26
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,291.46,231.47
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,246.44,194.78
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,189.82,148.25
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,205.42,160.05
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,220.98,171.57
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,257.38,199.26
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,293.45,226.25
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,253.41,194.9
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,214.86,164.76
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,201.9,154.53
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,189.2,144.49
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,439.41,337.73
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,662.3,499.29
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,660.45,495.36
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,657.07,491.68
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,523.08,393.6
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,393.36,296.7
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,311.51,236.1
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,232.71,176.52
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,250.79,190.49
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,268.23,203.71
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,365.6,277.6
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,446.89,337.13
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,272.59,206.88
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,108.56,80.84
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,131.7,99.36
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,153.88,116.86
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,145.28,110.36
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,136.89,104.07
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,181.6,132.92
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,202.52,145.29
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,175.82,134.0
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,169.89,137.71
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,126.09,101.67
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,91.55,72.9
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,85.95,68.55
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,80.04,63.76
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,70.45,55.51
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,60.4,46.61
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,46.71,34.4
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,33.4,22.08
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,17.15,0.86
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,121.0,68.6
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,230.32,181.66
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,320.93,260.05
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,419.14,341.29
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,257.79,211.01
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,68.42,51.11
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,114.44,88.77
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,161.22,125.85
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,297.29,235.05
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,440.84,345.0
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,368.55,285.94
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,276.34,212.05
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,314.35,240.79
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,351.83,268.44
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,442.79,336.13
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,550.14,413.28
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,782.47,585.14
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,977.89,718.58
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,838.92,617.71
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,671.9,494.02
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,823.36,606.59
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,936.62,685.13
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,919.09,670.93
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,889.83,650.05
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,859.52,629.61
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,826.65,607.45
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,736.5,541.74
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,651.31,477.46
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,663.82,490.15
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,661.6,490.36
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,613.24,452.91
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,563.29,413.82
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,480.57,351.14
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,425.39,310.32
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,398.89,286.26
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,354.1,244.22
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,300.37,199.64
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,240.93,151.39
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,207.81,132.69
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,199.89,137.5
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,127.31,90.01
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,81.21,62.29
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,79.91,61.49
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,78.46,60.52
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,74.82,57.8
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,69.69,53.73
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,62.63,47.86
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,55.27,41.5
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,43.71,31.3
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,31.7,20.35
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,16.05,1.36
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,100.13,59.75
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,197.4,155.52
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,293.65,237.57
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,381.87,310.89
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,288.66,234.97
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,168.28,133.99
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,185.14,147.06
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,201.62,159.29
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,242.44,191.11
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,283.16,222.21
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,445.68,349.53
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,612.38,473.95
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,641.17,492.65
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,668.22,510.63
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,819.43,621.93
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,961.26,719.71
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,969.12,721.72
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,973.66,722.49
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,970.86,718.48
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,964.65,712.39
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,858.66,635.42
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,748.06,552.49
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,710.76,525.85
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,673.6,498.82
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,660.57,489.53
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,646.3,479.24
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,618.23,458.06
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,592.3,438.39
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,524.31,388.49
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,466.45,345.75
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,489.05,363.06
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,500.12,370.82
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,439.81,325.9
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,380.79,282.5
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,381.84,281.42
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,362.33,263.34
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,309.19,225.71
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,269.82,200.1
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,226.9,169.11
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,188.63,141.78
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,180.16,136.2
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,164.63,131.45
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,153.06,122.66
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,131.12,105.12
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,114.84,92.04
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,102.08,81.68
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,88.77,70.4
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,76.89,60.05
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,54.69,40.73
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,31.42,20.27
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,16.67,2.59
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,11.19,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,115.58,73.49
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,207.99,163.84
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,316.46,254.2
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,419.03,336.72
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,497.82,397.73
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,580.3,458.61
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,659.41,513.31
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,735.17,563.54
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,789.96,596.51
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,843.71,627.85
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,891.04,654.83
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,936.62,680.17
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,959.86,691.88
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,986.84,706.23
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,1009.09,717.06
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,1028.02,725.85
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,1034.84,730.16
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,1026.49,725.39
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,1024.14,723.14
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,1018.15,718.64
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,1003.74,709.76
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,985.81,698.85
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,965.31,685.62
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,941.33,670.17
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,909.46,650.48
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,874.8,628.91
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,835.48,602.93
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,793.81,575.18
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,748.65,543.75
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,701.63,510.3
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,651.36,473.76
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,599.58,435.09
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,545.05,393.88
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,489.83,350.76
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,432.88,304.5
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,375.75,256.97
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,317.72,208.17
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,252.36,154.64
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,194.28,109.6
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,138.2,72.81
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,84.21,51.04
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,69.65,52.45
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,68.12,51.41
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,60.27,45.06
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,57.95,43.39
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,55.5,41.53
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,51.21,38.01
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,46.76,34.16
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,38.94,27.23
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,30.8,19.67
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,15.16,2.5
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,25.12,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,160.36,109.05
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,269.41,215.47
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,361.12,293.84
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,464.6,377.92
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,542.37,438.56
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,622.63,498.21
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,686.22,543.36
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,750.1,587.44
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,800.68,620.95
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,850.06,653.06
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,888.96,676.09
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,925.65,697.35
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,838.88,635.09
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,732.44,554.54
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,881.53,662.32
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,1000.47,739.75
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,1006.29,741.35
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,1008.58,741.65
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,1002.52,735.48
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,992.9,727.18
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,978.18,716.83
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,960.06,704.38
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,934.75,685.9
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,906.52,665.6
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,873.6,643.54
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,838.25,619.79
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,796.58,589.91
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,753.81,558.05
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,709.96,526.25
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,664.92,493.0
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,613.44,454.18
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,564.01,416.18
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,403.87,298.38
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,297.67,220.9
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,265.78,197.69
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,245.15,182.67
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,222.55,166.34
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,200.58,150.4
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,188.72,141.71
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,176.8,133.04
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,164.36,124.14
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,162.97,129.9
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,147.85,117.97
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,139.53,111.55
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,121.05,96.77
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,115.42,92.5
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,96.58,76.68
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,77.16,60.04
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,55.22,41.06
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,32.27,20.99
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,16.7,4.02
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,7.1,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,68.27,43.85
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,125.29,97.16
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,196.41,157.62
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,268.23,217.41
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,181.39,145.8
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,75.44,56.5
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,104.47,79.9
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,133.4,102.69
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,158.53,122.54
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,183.71,142.22
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,220.27,170.41
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,256.76,198.08
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,322.41,248.19
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,370.54,284.26
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,223.92,170.9
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,83.62,60.45
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,264.27,201.16
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,443.85,335.33
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,439.85,330.65
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,435.76,326.46
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,593.99,445.08
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,741.16,551.54
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,549.17,411.11
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,368.38,275.2
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,350.59,262.21
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,330.45,247.16
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,312.77,233.52
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,295.46,220.2
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,416.25,311.67
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,523.89,390.98
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,445.31,332.47
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,380.72,284.5
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,388.84,290.45
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,383.76,286.02
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,352.91,262.91
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,316.12,235.61
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,294.64,218.09
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,278.96,204.47
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,223.04,165.09
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,174.54,131.48
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,159.98,119.18
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,151.73,120.81
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,137.65,109.65
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,122.7,97.66
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,125.86,100.84
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,125.11,100.66
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,101.52,81.03
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,77.07,60.24
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,53.19,39.55
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,28.08,17.68
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,14.09,3.0
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,9.84,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,91.93,63.66
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,177.69,142.33
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,267.42,220.09
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,363.9,301.29
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,454.22,373.99
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,533.84,435.96
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,604.67,489.43
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,677.47,542.67
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,640.18,508.88
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,577.17,456.7
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,732.94,572.38
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,883.63,676.23
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,913.93,692.1
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,941.57,706.74
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,965.67,719.13
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,986.74,729.42
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,994.5,732.36
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,991.18,728.23
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,991.83,725.51
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,988.82,720.51
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,923.73,674.59
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,850.17,619.72
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,892.0,651.64
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,909.24,662.41
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,878.89,641.75
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,846.0,619.8
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,808.74,593.71
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,769.33,565.44
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,726.3,534.86
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,681.63,502.48
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,633.91,467.39
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,584.83,430.29
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,530.21,388.0
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,476.82,345.34
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,421.86,300.35
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,366.96,254.36
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,311.23,207.3
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,256.6,161.68
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,201.3,118.15
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,147.66,81.76
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,96.31,59.12
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,69.92,53.12
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,68.09,51.83
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,66.05,50.32
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,63.33,48.41
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,60.42,46.27
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,55.23,41.96
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,49.77,37.22
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,41.68,30.06
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,31.79,21.03
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,16.03,4.79
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,38.77,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,178.05,130.31
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,284.5,230.6
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,369.3,304.48
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,465.97,384.72
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,355.03,293.06
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,219.19,177.92
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,191.43,153.68
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,150.55,118.4
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,115.23,89.25
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,83.53,63.02
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,73.54,54.57
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,63.79,46.38
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,215.92,168.76
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,371.37,289.02
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,257.57,199.42
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,142.83,108.35
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,241.15,185.4
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,355.93,272.8
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,475.55,362.93
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,605.05,457.15
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,424.31,322.86
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,256.79,194.92
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,465.49,354.57
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,646.11,486.26
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,684.73,515.16
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,711.75,535.98
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,601.78,453.86
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,504.65,380.33
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,412.49,312.16
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,326.01,247.15
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,353.16,268.07
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,377.06,286.09
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,430.9,326.7
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,467.41,349.29
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,416.63,306.62
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,367.94,265.3
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,317.28,222.21
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,268.48,181.22
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,220.13,142.97
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,174.72,111.65
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,130.9,90.39
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,112.42,89.92
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,108.37,86.86
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,104.0,83.48
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,97.16,78.1
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,89.91,72.23
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,82.53,65.94
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,70.63,55.5
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,54.5,41.24
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,37.84,26.23
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,19.54,7.59
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,35.61,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,163.96,123.06
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,259.28,213.89
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,339.87,285.52
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,426.21,359.37
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,235.96,200.2
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,15.84,7.9
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,27.32,17.68
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,38.83,27.37
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,44.17,31.75
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,49.51,36.11
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,120.64,95.16
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,196.32,156.48
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,159.4,125.85
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,124.35,96.86
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,131.7,102.65
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,139.02,108.38
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,164.24,128.66
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,189.31,148.64
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,219.23,171.94
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,248.82,194.69
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,505.82,397.33
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,740.64,572.06
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,718.65,553.99
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,695.82,536.63
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,529.25,411.11
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,374.35,290.9
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,324.81,252.66
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,277.62,215.74
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,308.8,240.16
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,333.85,259.59
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,304.36,236.82
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,271.28,211.25
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,256.89,200.16
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,242.74,189.21
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,203.33,158.04
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,164.55,127.3
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,205.38,159.58
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,229.14,177.96
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,227.61,172.6
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,223.28,166.3
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,174.72,135.05
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,162.12,133.95
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,123.36,101.38
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,82.18,66.23
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,70.79,56.69
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,59.22,46.79
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,47.68,36.65
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,36.15,26.38
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,25.98,17.21
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,15.83,7.99
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,8.78,0.61
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.82,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
