Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,46.2,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,129.31,87.16
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,228.49,179.98
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,320.07,258.12
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,193.18,156.62
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,47.68,33.9
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,59.22,43.39
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,71.34,53.09
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,167.65,131.36
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,261.52,205.0
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,289.02,225.34
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,316.26,245.38
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,271.31,208.95
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,213.58,162.85
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,297.4,226.98
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,366.71,278.48
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,514.08,387.59
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,641.9,478.28
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,672.93,498.43
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,685.33,506.4
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,514.23,382.35
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,336.57,250.04
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,366.67,272.38
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,383.27,284.19
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,323.33,239.72
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,275.33,203.92
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,272.91,202.18
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,270.41,200.29
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,437.07,323.95
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,584.29,428.51
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,394.36,291.91
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,217.72,160.98
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,291.55,216.46
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,361.69,267.78
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,320.63,237.63
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,290.54,215.72
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,244.73,181.99
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,199.9,148.68
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,211.19,157.41
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,221.15,165.04
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,232.25,167.94
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,233.36,163.16
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,193.8,135.27
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,151.31,119.59
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,138.55,109.63
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,128.4,101.69
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,117.75,93.44
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,106.56,84.59
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,93.52,73.98
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,79.92,62.62
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,65.39,50.17
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,51.87,38.27
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,35.42,23.52
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,19.05,5.28
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,10.01,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,9.1,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,17.62,6.97
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,42.49,28.71
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,67.04,49.49
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,99.65,76.92
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,143.65,113.11
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,176.85,140.13
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,210.32,166.89
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,239.79,189.33
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,268.82,211.0
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,479.87,376.9
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,683.8,528.02
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,662.26,507.54
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,655.61,498.7
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,670.04,506.88
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,682.26,513.42
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,677.31,506.46
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,652.89,486.37
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,621.27,461.73
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,588.78,436.51
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,532.02,394.03
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,491.8,363.17
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,485.31,358.12
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,478.68,352.9
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,457.35,336.52
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,436.51,320.62
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,518.12,380.23
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,595.66,435.32
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,584.21,426.94
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,572.0,418.37
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,523.09,383.24
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,477.44,350.36
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,409.25,301.23
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,341.21,251.8
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,386.67,285.34
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,414.65,304.94
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,377.14,277.25
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,342.09,251.49
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,330.46,241.54
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,312.9,226.23
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,276.08,198.79
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,242.01,174.35
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,188.36,138.74
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,165.59,131.23
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,153.96,122.23
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,152.42,121.42
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,137.46,109.75
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,122.17,97.6
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,104.46,82.99
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,86.35,67.77
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,67.84,52.04
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,49.84,36.42
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,31.15,20.01
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,11.43,1.26
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,5.91,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,8.19,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,15.85,5.7
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,37.85,24.75
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,60.65,43.96
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,91.85,70.13
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,133.93,104.69
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,284.44,229.21
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,447.29,358.27
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,424.65,336.39
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,377.65,296.57
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,251.01,195.96
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,133.75,100.86
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,189.14,144.0
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,245.03,186.41
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,261.53,198.33
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,277.91,210.17
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,234.65,176.84
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,193.1,144.76
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,220.64,165.58
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,247.94,185.94
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,361.14,270.0
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,461.09,341.8
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,464.82,343.85
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,468.02,345.87
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,413.29,305.12
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,353.94,261.0
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,291.17,215.1
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,229.77,169.65
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,269.12,198.97
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,307.35,227.03
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,328.41,242.44
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,348.77,257.3
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,356.69,262.61
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,363.27,266.89
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,346.28,255.07
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,329.55,243.41
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,344.67,254.14
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,344.13,252.7
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,311.43,228.94
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,272.47,200.91
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,253.25,184.84
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,239.18,172.72
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,207.79,151.5
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,178.51,133.67
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,160.77,127.19
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,144.63,114.51
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,133.21,105.78
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,121.4,96.54
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,104.84,82.95
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,87.73,68.64
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,70.67,54.2
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,53.14,39.04
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,36.67,24.48
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,18.42,5.92
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,9.55,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,6.37,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,12.31,3.19
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,27.34,16.25
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,43.84,30.14
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,65.28,47.88
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,86.21,64.92
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,59.67,43.27
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,39.7,26.89
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,52.13,36.81
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,64.58,46.61
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,48.17,33.25
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,31.81,19.98
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,84.31,61.65
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,140.13,105.04
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,169.7,127.8
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,199.26,150.34
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,297.21,224.9
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,382.89,288.5
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,465.71,349.46
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,562.6,418.79
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,400.45,299.68
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,250.72,187.14
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,370.97,276.89
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,478.77,354.39
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,635.25,468.71
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,762.38,558.07
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,427.06,320.41
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,102.58,73.92
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,131.36,96.23
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,159.59,117.61
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,419.08,315.43
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,646.24,478.83
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,618.47,458.93
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,576.4,428.48
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,530.17,392.41
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,484.07,355.7
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,337.22,247.43
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,257.03,191.13
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,282.89,206.1
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,305.62,215.5
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,270.89,190.48
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,235.53,167.01
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,199.34,140.92
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,160.14,118.12
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,153.38,121.75
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,147.48,117.36
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,132.54,105.68
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,117.25,93.51
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,103.84,82.49
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,84.62,66.34
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,65.55,50.13
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,46.24,33.43
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,28.5,17.9
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,9.66,0.66
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,5.0,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,24.3,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,69.34,45.25
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,142.68,110.36
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,229.1,183.18
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,173.0,138.05
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,102.12,78.59
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,53.7,38.84
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,14.96,6.72
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,43.26,29.89
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,71.7,52.78
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,62.38,44.95
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,53.08,37.21
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,60.66,43.06
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,68.26,48.86
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,73.2,52.62
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,78.14,56.39
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,254.15,193.76
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,430.99,326.03
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,406.51,306.38
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,382.62,287.67
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,280.13,210.21
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,175.52,130.3
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,198.08,147.44
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,220.34,164.14
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,225.41,167.46
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,230.31,170.68
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,220.29,163.02
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,210.33,155.46
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,199.63,147.33
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,189.08,139.34
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,163.31,119.86
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,137.99,100.67
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,161.18,118.08
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,183.73,134.77
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,259.9,191.68
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,331.78,244.15
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,366.36,267.43
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,384.68,276.9
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,349.08,248.67
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,313.01,220.14
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,260.49,173.62
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,195.74,118.11
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,166.18,106.6
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,160.05,116.04
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,120.44,93.7
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,95.26,73.61
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,90.99,70.61
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,86.44,67.25
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,79.42,61.56
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,72.03,55.41
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,61.57,46.65
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,52.14,38.42
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,37.17,25.12
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,21.81,9.05
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,12.28,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,33.8,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,95.96,65.41
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,188.65,147.7
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,275.76,221.55
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,179.03,143.82
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,51.23,36.68
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,86.32,65.35
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,122.34,94.12
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,168.19,130.82
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,230.1,179.3
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,327.3,255.81
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,444.38,344.83
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,319.32,246.73
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,200.38,152.16
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,238.7,181.16
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,276.85,209.29
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,523.51,395.31
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,752.56,556.94
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,722.43,531.78
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,675.0,496.47
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,725.99,530.75
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,759.2,552.11
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,862.58,627.64
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,941.14,681.89
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,921.48,667.77
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,898.73,652.39
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,868.87,632.37
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,836.78,610.9
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,801.13,586.05
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,763.81,559.1
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,722.39,529.84
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,679.72,499.16
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,634.7,466.17
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,588.89,431.87
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,540.55,395.73
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,491.97,358.31
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,442.34,318.45
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,388.3,274.68
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,338.01,232.92
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,288.96,191.99
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,239.84,152.13
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,193.0,116.57
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,146.94,87.15
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,103.89,69.46
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,91.6,70.76
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,90.13,69.97
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,87.06,67.82
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,83.07,64.84
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,75.97,59.01
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,68.48,52.71
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,59.4,44.95
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,49.94,36.59
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,37.23,25.2
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,22.59,9.94
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,12.73,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,7.73,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,14.96,5.41
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,30.81,19.37
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,48.55,34.45
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,70.57,52.84
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,92.0,70.43
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,115.49,89.67
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,139.05,108.62
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,150.57,117.19
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,162.17,125.69
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,283.7,222.47
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,412.51,320.88
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,488.19,376.52
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,564.68,431.52
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,768.28,580.26
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,947.5,700.41
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,958.77,703.8
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,974.09,711.39
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,979.76,713.77
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,982.19,714.26
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,922.99,672.16
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,850.62,617.46
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,537.21,399.33
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,222.19,164.65
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,398.87,296.22
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,569.13,415.68
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,581.95,423.9
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,592.45,431.26
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,547.88,399.48
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,507.3,370.58
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,531.26,388.48
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,551.77,403.15
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,578.67,425.63
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,587.36,432.63
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,514.76,377.12
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,470.89,343.39
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,431.96,313.96
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,394.37,285.09
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,346.9,244.14
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,289.21,191.86
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,247.25,164.99
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,238.71,167.26
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,174.22,114.36
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,97.39,63.5
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,86.24,66.45
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,87.78,67.99
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,85.03,66.09
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,80.98,63.06
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,75.52,58.74
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,69.8,54.04
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,60.41,46.01
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,50.62,37.36
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,37.59,25.6
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,22.6,10.29
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,12.73,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.88,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.75,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.63,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.51,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,13.19,5.41
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,22.9,13.49
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,41.49,28.76
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,60.14,43.79
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,105.29,79.96
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,152.75,117.11
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,369.43,286.1
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,561.85,425.98
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,684.23,514.26
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,808.49,602.15
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,851.11,630.67
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,891.59,658.21
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,903.67,666.06
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,913.11,672.47
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,931.18,684.93
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,943.17,692.96
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,933.0,684.04
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,919.75,673.36
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,906.58,661.52
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,897.36,652.35
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,868.35,632.85
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,836.98,611.95
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,796.04,583.51
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,761.2,559.18
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,721.96,531.0
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,681.15,501.24
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,637.75,469.42
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,593.01,435.91
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,542.7,397.43
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,493.1,358.46
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,442.18,317.74
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,391.47,276.16
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,339.5,233.04
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,288.48,190.32
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,237.12,148.13
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,187.32,109.66
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,131.72,72.47
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,85.56,52.89
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,70.3,53.46
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,69.55,53.06
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,67.52,51.67
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,65.31,50.09
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,63.99,49.09
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,61.42,46.94
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,53.6,40.24
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,45.47,33.03
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,33.85,22.62
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,21.84,10.12
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,12.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,21.98,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,54.32,35.26
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,121.0,93.45
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,178.6,142.82
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,249.38,201.55
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,310.81,251.38
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,185.55,149.44
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,59.22,43.24
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,105.95,81.18
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,154.9,119.83
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,189.91,147.2
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,225.01,174.23
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,284.75,219.41
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,328.48,251.46
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,288.91,220.37
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,236.73,179.9
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,409.63,310.84
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,585.6,436.26
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,414.57,311.16
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,254.6,190.99
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,167.03,124.54
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,82.17,58.78
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,250.2,187.6
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,414.08,307.41
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,396.02,292.94
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,378.34,279.54
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,376.68,278.42
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,374.71,277.05
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,238.67,177.12
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,107.62,77.94
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,85.84,61.32
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,64.13,44.54
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,54.37,36.98
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,44.51,29.32
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,46.71,31.16
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,48.9,33.0
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,58.22,40.39
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,67.54,47.79
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,43.91,29.31
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,20.36,10.67
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,26.99,16.08
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,33.62,21.52
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,34.92,22.7
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,36.23,23.91
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,90.31,71.05
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,136.53,109.99
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,121.45,97.7
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,106.23,85.23
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,89.45,71.22
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,72.48,56.81
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,56.47,43.05
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,40.26,28.89
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,26.01,16.21
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,11.43,2.75
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.91,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,40.48,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,120.79,85.09
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,199.74,156.59
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,299.12,238.55
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,378.29,302.03
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,463.01,367.08
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,529.52,416.47
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,598.31,465.78
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,656.51,504.97
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,724.42,549.88
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,771.46,579.89
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,817.35,608.87
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,854.79,632.54
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,890.27,654.88
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,757.57,561.37
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,588.06,438.28
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,793.39,586.3
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,963.75,696.98
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,827.33,601.7
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,655.29,479.2
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,829.21,604.39
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,964.3,692.88
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,885.39,637.51
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,791.63,570.9
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,799.61,577.01
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,797.28,575.55
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,742.31,536.74
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,692.67,501.63
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,690.11,500.45
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,681.41,494.51
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,613.03,445.61
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,554.13,403.28
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,545.54,398.2
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,537.6,392.55
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,509.95,372.45
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,471.1,343.75
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,425.8,310.31
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,380.51,277.37
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,345.13,245.05
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,289.82,193.92
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,239.46,152.59
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,190.4,114.42
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,143.81,83.53
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,100.06,63.94
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,82.53,63.6
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,81.01,62.61
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,78.82,61.14
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,76.21,59.28
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,71.66,55.7
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,66.9,51.81
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,58.17,44.32
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,49.08,36.27
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,36.05,24.56
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,23.43,11.75
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,13.19,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
