Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,53.25,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,114.31,79.88
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,190.36,148.08
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,271.58,216.25
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,359.26,287.03
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,438.76,349.33
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,504.45,399.38
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,572.48,449.59
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,487.49,381.36
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,392.03,304.66
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,422.13,326.35
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,451.21,346.45
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,414.36,315.77
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,356.96,270.29
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,526.98,397.87
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,698.59,519.7
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,656.74,485.25
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,594.96,438.55
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,792.72,581.94
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,961.1,695.81
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,959.24,691.26
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,954.24,686.28
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,893.61,643.33
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,833.21,598.76
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,782.35,563.85
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,739.35,533.67
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,759.37,548.37
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,775.28,559.69
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,744.21,537.45
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,712.74,515.08
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,684.85,495.99
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,655.79,475.75
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,599.43,435.93
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,552.28,402.06
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,512.42,373.22
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,477.72,347.22
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,448.13,323.91
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,413.8,296.0
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,364.28,258.13
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,318.39,222.87
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,274.63,186.6
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,227.4,148.34
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,191.15,126.95
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,175.33,124.46
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,151.26,119.15
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,152.14,120.33
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,138.81,110.08
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,124.99,99.27
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,109.51,86.7
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,93.52,73.47
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,77.31,59.91
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,60.65,45.65
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,45.0,31.87
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,27.29,15.89
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,14.04,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,64.55,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,138.97,98.36
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,234.65,183.61
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,325.34,259.98
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,407.33,327.09
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,501.91,401.16
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,568.77,450.64
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,637.26,499.33
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,574.88,448.98
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,490.43,381.01
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,668.69,515.83
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,847.96,639.6
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,879.56,656.61
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,914.73,676.87
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,827.17,614.68
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,712.94,529.07
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,666.11,492.39
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,599.08,441.43
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,593.39,436.11
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,586.75,429.92
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,603.14,439.95
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,618.24,448.92
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,806.27,586.4
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,944.22,679.17
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,922.85,662.5
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,898.57,645.28
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,787.47,567.79
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,666.42,478.69
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,732.42,531.23
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,768.82,560.64
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,636.7,463.55
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,522.53,377.91
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,572.35,418.11
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,600.92,439.72
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,493.07,359.07
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,425.02,308.58
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,421.88,304.34
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,403.79,284.46
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,348.87,243.8
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,328.29,231.33
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,290.04,201.04
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,250.77,170.66
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,209.97,141.28
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,157.66,107.67
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,143.92,112.23
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,139.37,108.96
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,126.86,99.41
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,113.67,89.14
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,100.7,78.86
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,87.15,67.85
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,72.98,56.04
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,60.24,45.12
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,44.36,31.22
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,28.13,16.52
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,14.49,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,37.15,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,114.23,79.56
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,192.95,150.42
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,278.13,222.46
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,369.62,297.14
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,453.38,363.73
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,303.39,243.39
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,115.56,88.11
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,170.44,132.33
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,242.06,188.35
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,298.1,231.54
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,354.44,274.2
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,462.38,355.16
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,553.52,421.35
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,453.9,344.33
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,334.74,252.41
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,329.06,247.16
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,307.32,229.83
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,371.73,276.4
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,418.87,309.3
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,500.72,367.27
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,593.7,430.86
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,570.39,413.1
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,536.55,388.8
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,636.24,458.91
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,724.86,518.64
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,695.42,497.73
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,665.87,477.42
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,732.62,530.27
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,769.49,560.65
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,730.99,534.06
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,690.91,505.74
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,647.24,474.28
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,602.36,441.14
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,555.54,405.48
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,504.79,366.15
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,454.24,326.0
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,403.9,284.99
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,352.8,242.59
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,302.59,200.51
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,252.92,159.53
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,205.21,121.96
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,149.81,82.96
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,103.81,59.02
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,73.16,54.84
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,73.29,55.18
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,71.86,54.33
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,70.28,53.33
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,66.91,50.78
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,63.32,47.95
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,55.85,41.68
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,48.94,35.67
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,38.63,26.49
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,27.96,16.46
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,14.14,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,31.9,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,91.53,62.6
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,179.51,139.43
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,261.15,208.4
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,336.91,271.03
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,434.67,348.31
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,501.62,399.36
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,571.08,450.66
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,633.61,495.64
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,705.55,545.37
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,754.18,578.01
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,801.82,609.57
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,847.26,638.14
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,891.27,665.32
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,918.46,680.59
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,943.14,694.21
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,957.87,701.44
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,976.67,711.56
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,983.68,714.83
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,987.46,716.2
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,986.28,713.0
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,970.09,700.18
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,957.88,691.44
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,942.52,680.7
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,925.24,667.68
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,904.84,652.74
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,876.53,633.57
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,845.93,612.95
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,812.2,590.24
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,776.67,566.28
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,737.1,538.93
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,695.91,509.07
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,652.19,475.94
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,607.19,441.37
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,559.73,405.27
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,511.58,367.79
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,461.34,327.91
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,411.01,287.03
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,353.7,240.92
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,302.89,198.89
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,251.48,156.48
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,201.55,117.08
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,152.46,83.05
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,105.71,58.99
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,65.36,48.21
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,64.74,47.92
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,63.59,47.26
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,62.32,46.48
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,59.33,44.23
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,56.17,41.75
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,51.07,37.5
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,45.75,32.86
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,36.06,24.32
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,27.25,15.95
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.76,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,45.64,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,133.02,93.24
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,227.99,178.1
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,318.79,254.61
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,244.91,195.95
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,145.9,114.04
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,400.25,321.11
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,637.55,500.88
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,700.95,543.19
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,764.97,585.65
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,810.47,615.09
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,854.72,643.3
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,887.86,662.54
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,924.89,684.25
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,949.33,697.06
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,971.01,708.09
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,987.48,715.72
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,989.7,714.23
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,994.55,716.13
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,996.17,716.07
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,992.48,711.64
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,985.48,705.26
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,972.25,696.15
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,955.82,685.1
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,934.35,669.54
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,909.92,652.19
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,881.04,633.32
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,849.85,612.93
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,815.11,588.93
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,778.7,563.82
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,739.41,537.33
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,698.48,508.18
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,653.86,475.85
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,608.19,442.07
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,560.84,406.17
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,512.79,368.87
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,462.92,329.41
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,407.78,285.29
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,356.02,243.2
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,305.08,201.15
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,254.28,159.26
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,205.15,120.49
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,156.4,86.57
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,102.55,56.6
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,68.73,50.97
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,67.96,50.56
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,66.62,49.76
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,65.13,48.82
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,61.91,46.39
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,58.49,43.69
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,53.51,39.54
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,46.8,33.74
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,37.17,25.26
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,27.23,15.98
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.75,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,57.8,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,171.81,121.9
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,256.44,201.27
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,350.79,280.46
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,441.39,354.16
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,535.99,427.66
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,601.6,475.31
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,668.7,522.24
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,727.83,561.76
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,787.3,600.35
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,826.76,625.04
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,869.7,651.82
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,905.92,672.29
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,940.09,691.11
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,964.55,703.33
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,975.5,706.77
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,990.79,713.6
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,1003.06,718.52
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,1008.22,720.08
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,1010.05,719.71
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,1005.93,714.29
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,998.45,706.97
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,985.19,697.18
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,968.63,685.48
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,947.91,670.32
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,924.08,653.36
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,895.12,634.18
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,863.66,613.45
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,827.99,589.19
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,790.42,563.71
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,749.81,536.69
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,707.43,506.77
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,662.06,474.62
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,615.34,440.79
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,566.38,404.55
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,516.65,366.78
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,465.25,326.95
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,413.75,285.91
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,361.12,243.13
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,308.97,200.14
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,256.49,157.27
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,205.21,117.08
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,145.22,74.95
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,96.3,49.56
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,60.6,44.09
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,60.27,44.03
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,58.69,43.0
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,51.87,37.62
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,49.49,35.84
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,46.98,33.89
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,43.07,30.71
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,39.02,27.24
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,32.56,21.46
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,25.88,14.96
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.77,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,57.84,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,171.29,120.51
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,255.78,199.85
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,349.88,278.82
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,427.54,342.05
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,518.05,412.16
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,584.21,460.71
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,651.96,508.65
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,544.04,424.32
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,393.11,305.25
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,387.45,298.65
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,361.28,276.32
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,493.74,374.71
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,629.76,470.32
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,558.8,415.49
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,503.29,372.29
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,767.05,561.55
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,985.94,698.87
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,991.84,696.81
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,994.5,695.13
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,991.86,688.83
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,985.94,680.63
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,973.77,671.87
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,958.35,661.35
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,935.88,646.24
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,910.47,629.51
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,882.59,613.33
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,852.36,595.58
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,818.96,575.13
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,783.73,553.26
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,744.05,528.31
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,702.75,500.71
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,658.91,470.66
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,613.77,438.85
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,566.15,404.08
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,517.82,367.79
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,467.22,329.05
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,411.5,285.65
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,359.36,243.6
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,308.08,201.61
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,257.04,160.27
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,207.86,121.96
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,159.08,88.16
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,105.12,57.97
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,71.16,52.9
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,71.84,53.7
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,70.34,52.78
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,68.67,51.72
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,66.75,50.39
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,63.84,48.15
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,56.88,42.46
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,49.64,36.29
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,39.34,27.21
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.7,17.33
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.51,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.64,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.02,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,14.06,5.68
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,21.11,11.66
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,29.51,18.66
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,37.92,25.57
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,60.6,44.06
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,85.6,64.13
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,153.0,118.11
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,238.02,183.92
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,540.59,416.92
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,814.56,606.08
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,851.48,624.44
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,886.53,643.78
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,913.35,659.56
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,937.68,673.83
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,947.63,677.7
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,961.41,684.25
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,968.49,688.01
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,972.43,689.99
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,910.25,649.19
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,834.97,596.18
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,894.2,640.35
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,938.17,669.68
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,920.18,658.35
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,899.08,645.59
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,870.79,627.29
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,840.14,607.48
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,739.18,534.55
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,642.41,462.42
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,629.36,454.49
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,613.55,443.8
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,565.19,409.35
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,520.72,377.59
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,524.42,381.54
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,507.39,367.67
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,457.5,328.18
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,407.45,287.72
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,357.09,246.26
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,307.52,204.93
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,256.62,162.91
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,206.95,123.44
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,159.03,89.73
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,105.76,59.32
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,105.43,81.75
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,161.7,127.86
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,103.08,80.48
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,64.95,49.24
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,61.36,46.41
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,57.52,43.25
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,52.1,38.71
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,46.41,33.74
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,36.39,24.89
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,27.22,16.27
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.74,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,54.1,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,161.87,113.18
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,244.48,190.53
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,336.37,266.56
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,412.95,327.51
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,501.73,394.63
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,567.12,440.87
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,634.14,486.26
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,550.69,422.37
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,425.97,326.74
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,408.72,312.04
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,369.96,281.0
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,657.34,492.99
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,904.22,653.62
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,798.36,577.16
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,665.29,480.6
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,831.82,596.29
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,982.36,687.58
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,977.36,680.72
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,980.69,680.98
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,978.26,677.21
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,972.58,671.69
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,960.7,663.94
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,945.63,654.43
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,864.93,602.08
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,765.04,532.63
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,712.16,498.05
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,660.89,463.58
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,733.86,519.68
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,776.86,552.6
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,738.11,527.41
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,697.67,499.99
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,654.16,469.16
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,609.27,436.56
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,561.63,402.58
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,513.27,366.88
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,463.27,328.27
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,409.96,286.44
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,359.37,245.42
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,309.62,204.45
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,259.85,163.94
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,204.87,121.13
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,156.54,87.32
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,110.73,62.65
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,76.12,56.96
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,76.42,57.46
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,74.79,56.46
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,72.98,55.29
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,69.74,52.88
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,65.17,49.26
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,58.25,43.61
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,51.06,37.49
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,40.82,28.46
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,31.16,19.36
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,15.98,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,47.93,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,135.68,93.83
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,232.0,181.19
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,323.51,257.7
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,400.55,320.38
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,483.15,384.67
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,555.2,437.45
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,623.46,484.89
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,681.28,522.0
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,739.33,557.84
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,785.64,584.79
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,830.83,610.1
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,867.4,629.43
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,902.03,647.1
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,922.18,656.53
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,945.62,668.06
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,961.69,673.46
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,974.74,677.02
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,982.05,680.13
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,986.15,681.5
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,983.4,677.52
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,977.38,671.81
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,965.65,664.19
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,939.55,648.04
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,922.31,637.6
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,901.93,625.07
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,874.44,608.74
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,844.6,590.89
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,810.79,570.39
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,775.26,548.61
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,604.84,430.66
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,460.16,326.33
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,544.57,389.9
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,607.6,433.32
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,560.59,399.1
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,512.87,364.05
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,435.59,307.93
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,397.59,281.52
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,360.09,248.63
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,303.89,197.74
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,252.58,155.96
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,202.65,116.76
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,153.09,82.14
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,105.78,56.93
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,68.18,50.24
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,60.66,44.33
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,59.31,43.51
