Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,57.83,42.55
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,55.04,40.46
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,52.08,38.14
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,47.63,34.54
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,43.0,30.59
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,35.43,23.88
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.47,15.56
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.35,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,56.45,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,167.44,116.0
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,250.65,195.98
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,343.54,273.98
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,425.78,340.95
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,509.95,406.78
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,575.2,454.21
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,642.08,500.89
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,698.5,538.51
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,755.05,575.1
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,800.04,602.41
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,843.84,628.32
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,874.68,645.38
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,908.55,664.34
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,934.02,677.58
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,956.81,689.08
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,973.07,696.39
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,974.91,694.66
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,981.03,697.76
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,983.95,698.93
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,981.61,695.51
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,975.99,690.2
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,964.16,682.5
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,949.12,672.9
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,930.55,660.13
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,908.89,645.44
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,818.9,584.81
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,721.63,514.15
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,760.18,546.83
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,779.94,563.73
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,740.94,537.65
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,700.22,508.77
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,656.14,476.17
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,610.74,442.0
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,531.05,383.12
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,483.41,347.55
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,450.86,322.33
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,409.45,286.96
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,352.82,245.84
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,327.87,231.33
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,275.07,183.23
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,208.67,122.98
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,160.14,88.87
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,106.49,58.18
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,70.01,51.78
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,70.32,52.26
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,68.76,51.29
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,67.03,50.17
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,64.28,48.15
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,61.38,45.91
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,54.71,40.38
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,48.15,34.74
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,38.58,26.36
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,28.7,17.25
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,14.5,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,56.4,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,167.48,115.29
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,251.89,196.83
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,346.14,275.84
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,431.8,345.41
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,519.86,413.76
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,585.26,461.16
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,652.29,507.87
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,710.77,546.74
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,769.58,584.65
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,808.99,607.86
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,852.09,633.15
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,723.33,540.15
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,545.37,406.96
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,623.15,461.04
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,681.89,499.46
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,856.69,621.22
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,990.26,703.7
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,995.66,705.09
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,997.79,705.79
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,994.56,701.85
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,988.01,696.0
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,876.0,622.52
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,737.63,524.16
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,840.98,600.4
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,910.97,646.83
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,883.25,628.6
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,853.11,609.48
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,711.54,510.17
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,574.54,409.09
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,652.82,470.32
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,703.42,509.22
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,659.54,477.36
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,614.38,444.36
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,566.37,408.51
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,517.69,371.19
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,467.95,332.07
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,417.74,291.54
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,365.79,249.42
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,314.43,207.09
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,261.87,173.48
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,264.72,185.38
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,188.82,120.0
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,108.83,59.05
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,64.47,47.27
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,65.12,48.01
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,75.52,56.85
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,86.48,66.2
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,79.33,60.62
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,71.77,54.57
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,61.92,46.51
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,51.59,37.78
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,40.32,27.93
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,29.69,18.16
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,15.22,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,61.88,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,178.28,122.01
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,264.77,206.31
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,365.32,289.52
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,451.48,358.7
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,542.92,427.85
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,606.77,473.48
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,672.13,518.53
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,725.41,553.56
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,783.98,591.34
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,697.97,528.41
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,581.2,439.01
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,553.54,415.87
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,502.62,375.83
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,604.23,448.58
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,687.65,506.3
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,862.96,629.71
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,996.11,712.9
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,1000.84,714.32
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,1002.24,714.93
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,929.06,666.32
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,828.02,592.35
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,814.62,583.59
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,791.21,567.78
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,802.6,575.49
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,803.02,575.87
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,786.49,564.67
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,768.06,552.24
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,713.07,514.15
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,661.18,477.94
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,641.2,464.65
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,619.39,449.66
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,587.58,427.15
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,555.49,404.12
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,516.53,376.66
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,482.63,351.99
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,449.79,326.78
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,412.49,298.38
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,367.65,259.74
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,310.45,208.11
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,221.7,150.3
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,215.38,159.45
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,202.16,143.86
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,180.66,126.13
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,152.45,119.58
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,155.0,122.1
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,138.94,109.68
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,115.88,91.31
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,102.76,80.72
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,92.89,72.64
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,77.56,59.91
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,61.83,46.52
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,46.34,33.07
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,30.51,18.93
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,15.78,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,11.82,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,25.59,12.38
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,74.92,54.66
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,119.38,92.41
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,176.83,140.19
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,224.51,179.37
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,193.46,153.36
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,172.69,135.04
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,129.71,99.84
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,101.76,76.58
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,138.38,105.5
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,175.23,134.08
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,412.38,319.44
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,643.24,487.67
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,533.34,403.55
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,419.86,316.74
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,503.29,377.37
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,567.31,422.16
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,419.88,314.16
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,280.85,209.77
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,187.14,139.03
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,96.61,69.44
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,177.06,131.1
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,257.44,191.21
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,358.82,265.73
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,449.13,330.4
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,510.02,374.09
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,569.31,415.93
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,348.0,257.67
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,137.29,100.18
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,303.41,225.51
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,457.78,336.7
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,365.51,269.61
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,283.23,209.55
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,241.85,179.24
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,201.16,149.03
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,179.48,132.9
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,158.14,116.91
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,144.87,107.02
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,131.95,97.38
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,112.75,82.8
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,93.58,68.15
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,93.85,68.72
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,94.01,69.22
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,59.28,43.99
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,23.82,14.45
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,14.53,6.7
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.28,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.39,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.51,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.63,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.75,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.31,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.88,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.44,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,18.71,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,47.03,27.65
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,110.01,83.18
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,163.86,129.0
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,218.53,174.45
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,290.66,232.08
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,203.4,161.39
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,102.84,78.08
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,126.54,96.85
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,150.16,114.96
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,257.81,199.25
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,355.08,272.32
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,315.23,239.83
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,258.58,195.32
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,377.08,283.79
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,497.38,369.3
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,756.83,556.97
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,971.82,696.81
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,978.19,698.04
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,981.37,699.42
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,978.27,696.06
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,971.92,690.79
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,960.83,683.59
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,946.51,674.46
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,922.72,658.0
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,896.05,639.82
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,790.93,566.99
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,674.02,481.86
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,677.61,486.17
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,677.54,487.01
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,691.43,500.81
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,692.75,504.72
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,584.16,423.34
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,501.76,360.9
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,514.41,372.01
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,510.29,367.56
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,460.9,328.67
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,411.52,288.99
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,360.61,247.88
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,310.54,206.75
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,260.19,165.28
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,211.34,126.46
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,156.29,86.98
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,110.36,61.52
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,72.06,53.88
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,71.49,53.65
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,73.43,55.58
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,75.65,57.74
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,70.77,53.84
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,65.01,49.13
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,57.78,43.14
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,50.25,36.67
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,40.03,27.72
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,29.45,18.02
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,14.88,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,59.95,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,171.44,113.7
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,257.42,199.26
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,355.19,279.63
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,438.6,345.91
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,527.12,412.02
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,593.01,457.9
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,660.5,502.92
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,717.2,539.23
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,769.97,571.86
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,711.23,529.21
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,624.22,464.56
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,704.53,518.69
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,766.74,558.2
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,788.56,568.66
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,807.76,577.78
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,910.86,644.37
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,987.2,688.46
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,939.35,656.99
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,860.06,601.85
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,850.48,594.47
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,838.56,584.97
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,820.67,572.52
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,792.79,554.02
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,867.72,606.51
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,908.85,631.2
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,880.91,613.87
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,850.56,595.65
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,816.52,573.77
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,780.7,550.66
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,741.57,526.31
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,700.76,498.84
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,656.85,468.84
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,611.77,437.13
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,564.58,402.77
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,516.61,366.81
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,466.45,328.28
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,412.39,286.14
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,361.56,245.17
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,311.47,204.18
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,261.1,163.39
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,212.49,125.39
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,156.81,85.98
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,110.25,60.39
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,72.07,53.17
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,72.18,53.5
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,70.36,52.34
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,68.36,51.0
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,65.31,48.76
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,62.07,46.26
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,55.39,40.86
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,48.87,35.35
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,38.95,26.69
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.7,17.34
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.49,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,33.33,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,99.54,63.07
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,177.12,136.38
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,256.42,203.09
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,328.16,261.58
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,420.43,333.12
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,485.65,381.78
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,553.25,430.19
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,612.04,469.48
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,671.72,507.79
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,720.28,536.65
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,776.13,569.0
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,815.25,589.29
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,852.61,607.68
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,881.94,622.82
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,908.91,636.29
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,928.26,643.54
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,944.82,649.03
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,691.86,485.11
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,396.13,280.93
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,699.25,493.73
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,952.37,651.78
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,942.47,643.69
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,929.51,637.03
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,910.6,626.74
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,896.27,619.2
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,868.98,603.52
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,839.33,586.29
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,805.0,566.3
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,769.27,544.42
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,730.44,518.79
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,690.3,491.72
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,647.68,462.82
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,604.17,432.38
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,509.99,365.35
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,439.96,315.47
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,411.61,295.19
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,394.9,282.74
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,213.49,153.46
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,35.45,21.87
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,73.66,51.68
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,110.29,80.19
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,77.58,55.22
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,43.33,28.66
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,31.79,20.76
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,20.28,11.27
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,55.24,40.54
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,88.08,68.09
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,75.19,57.66
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,62.18,46.98
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,49.86,36.66
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,37.05,25.73
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,25.99,16.13
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.95,6.43
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,7.46,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,55.03,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,159.22,102.93
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,245.01,190.45
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,336.68,267.52
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,418.72,333.99
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,502.02,398.55
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,567.7,445.9
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,635.12,492.44
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,692.17,529.7
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,749.4,565.81
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,568.12,432.31
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,321.94,243.79
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,353.93,267.23
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,385.54,288.83
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,690.84,513.33
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,949.9,683.47
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,965.64,688.45
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,978.3,694.06
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,985.56,697.82
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,989.59,699.73
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,985.45,695.29
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,977.98,688.97
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,955.63,674.85
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,941.88,666.32
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,923.75,654.07
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,902.6,639.95
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,875.01,622.63
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,845.1,603.79
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,751.21,538.73
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,661.73,473.18
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,685.83,495.04
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,696.07,505.4
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,654.42,475.28
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,609.44,442.52
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,561.87,407.19
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,513.83,370.53
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,464.55,332.04
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,417.29,294.25
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,361.92,249.8
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,312.78,209.35
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,263.47,169.05
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,215.73,131.34
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,168.64,97.99
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,124.16,73.14
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,85.32,64.46
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,82.99,62.83
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,80.96,61.54
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,78.72,60.04
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,72.53,55.21
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,65.79,49.79
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,58.55,43.79
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,51.02,37.32
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,40.45,28.07
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.49,18.07
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.89,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,47.04,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,142.39,89.44
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,226.44,174.19
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,314.78,247.83
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,390.9,309.44
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,472.32,372.61
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,544.24,425.58
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,612.99,473.72
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,671.0,511.89
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,729.24,549.07
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,776.54,579.38
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,822.79,608.56
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,859.65,630.28
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,894.58,650.55
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,812.01,592.93
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,709.87,518.57
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,732.83,532.59
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,753.94,544.41
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,677.39,488.03
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,583.31,419.91
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,801.04,574.99
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,979.55,690.49
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,968.61,681.81
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,954.43,672.82
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,935.13,661.02
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,912.76,647.29
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,884.87,629.66
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,854.48,610.38
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,820.24,587.29
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,778.45,559.17
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,740.32,533.66
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,703.35,507.71
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,659.4,476.51
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,614.34,443.81
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,566.17,408.1
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,517.49,371.06
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,466.83,331.58
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,415.13,290.17
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,363.21,248.24
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,312.01,206.15
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,260.69,163.81
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,210.82,124.13
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,161.78,89.26
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,115.0,63.49
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,67.44,49.67
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,66.96,49.5
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,65.59,48.68
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,64.08,47.72
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,61.2,45.58
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,58.15,43.21
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,53.18,39.11
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,47.99,34.63
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,37.51,25.51
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,27.97,16.77
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,14.11,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,55.17,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,158.87,98.48
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,249.06,191.13
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,344.08,269.3
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,428.08,335.66
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,514.38,400.49
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,581.13,448.18
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,649.61,495.38
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,706.85,532.18
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,764.19,567.96
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,809.8,596.35
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,849.04,620.22
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,886.1,641.18
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,921.05,660.54
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,946.57,673.79
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,969.37,685.37
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,986.09,693.21
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,988.38,692.28
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,994.86,695.63
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,998.1,697.07
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,995.5,693.67
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,989.59,688.41
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,977.91,681.14
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,962.96,671.98
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,941.45,657.93
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,916.97,642.05
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,888.95,624.82
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,858.53,606.0
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,824.03,583.89
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,787.81,560.47
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,748.73,535.25
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,708.0,507.23
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,619.06,442.67
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,553.55,394.11
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,541.65,387.44
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,522.98,372.91
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,472.58,333.76
