Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,416.86,289.96
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,364.74,248.2
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,313.39,206.28
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,262.25,164.39
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,212.85,125.36
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,163.62,90.55
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,109.32,59.03
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,69.91,51.46
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,70.21,51.93
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,68.65,50.97
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,66.92,49.85
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,63.8,47.53
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,60.48,44.96
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,55.21,40.72
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,48.16,34.77
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,38.6,26.4
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,28.72,17.36
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,14.5,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,29.7,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,91.57,53.45
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,176.0,135.06
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,262.46,208.18
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,356.65,285.23
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,443.89,354.74
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,511.33,406.24
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,581.52,457.71
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,652.52,507.58
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,718.0,551.95
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,765.68,582.28
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,812.38,611.36
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,853.1,636.01
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,892.19,659.25
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,919.69,674.24
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,938.66,683.57
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,957.38,693.08
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,973.18,700.74
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,980.94,704.43
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,985.5,706.23
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,983.68,702.92
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,978.59,697.69
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,967.76,688.67
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,942.48,670.52
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,932.71,662.84
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,908.77,646.01
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,881.51,628.26
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,851.73,608.87
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,817.41,586.63
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,781.38,563.15
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,741.66,535.78
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,700.47,506.69
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,656.29,474.92
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,611.29,441.9
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,563.99,406.55
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,516.26,370.01
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,444.26,316.52
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,400.07,285.01
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,365.69,255.08
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,316.17,209.85
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,270.78,179.68
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,258.25,177.59
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,195.23,124.39
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,117.88,66.88
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,81.32,60.71
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,82.95,62.29
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,81.29,61.31
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,79.46,60.16
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,75.16,56.93
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,70.56,53.34
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,63.12,47.21
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,55.36,40.59
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,43.75,30.51
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,32.6,20.34
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,16.75,0.12
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,35.32,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,103.79,59.9
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,205.29,158.1
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,297.21,236.26
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,380.02,305.37
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,469.77,377.73
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,298.71,240.24
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,92.39,69.06
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,77.26,56.59
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,64.57,46.05
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,271.03,210.61
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,470.04,361.23
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,562.66,428.04
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,638.05,481.35
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,626.96,470.02
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,594.18,443.95
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,620.5,460.89
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,645.57,476.6
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,835.67,614.47
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,977.21,708.12
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,974.23,702.94
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,967.99,696.57
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,956.61,688.15
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,942.07,677.8
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,812.66,585.52
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,659.4,471.63
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,700.11,501.75
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,729.3,522.93
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,760.32,547.7
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,778.2,562.18
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,653.49,470.48
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,548.21,391.56
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,504.81,361.18
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,464.25,332.44
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,498.72,358.99
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,513.23,367.55
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,463.2,328.19
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,413.32,288.23
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,362.95,247.7
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,313.39,207.17
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,263.32,166.16
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,214.86,127.89
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,159.66,88.57
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,113.93,63.28
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,74.51,54.97
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,73.39,54.3
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,72.0,53.5
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,70.46,52.55
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,67.14,50.1
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,63.61,47.37
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,56.76,41.74
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,50.28,36.21
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,40.79,27.94
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,30.99,18.95
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,16.39,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,11.72,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,25.8,9.99
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,99.91,73.8
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,158.9,124.09
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,223.7,178.49
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,306.93,246.1
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,364.65,291.98
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,425.43,338.93
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,486.2,384.38
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,548.25,429.61
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,621.65,481.44
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,676.56,519.01
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,657.09,501.03
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,652.72,493.91
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,651.88,489.46
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,648.08,483.02
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,817.82,607.09
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,972.14,710.19
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,980.49,711.82
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,985.62,712.23
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,985.75,709.84
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,971.07,697.92
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,960.14,689.85
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,946.03,679.79
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,925.29,664.1
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,911.93,653.45
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,884.61,633.71
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,854.75,612.47
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,815.03,585.03
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,781.84,561.98
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,742.98,535.65
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,702.55,506.95
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,640.35,459.81
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,590.01,421.22
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,559.41,400.5
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,521.76,372.34
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,468.02,330.57
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,419.05,291.42
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,367.95,250.48
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,317.79,209.69
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,267.48,168.68
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,211.38,124.91
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,183.71,112.65
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,179.94,121.88
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,114.11,86.4
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,78.71,58.33
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,77.31,57.69
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,75.72,56.85
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,72.53,54.53
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,68.55,51.45
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,61.38,45.57
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,53.93,39.22
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,43.41,30.08
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,33.32,20.79
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,17.13,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,32.39,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,96.18,51.36
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,185.71,142.16
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,291.05,230.77
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,376.19,301.34
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,468.65,375.17
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,487.78,389.3
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,502.94,399.61
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,525.61,414.02
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,526.75,412.26
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,682.91,528.28
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,838.35,634.98
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,818.0,616.77
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,780.96,587.07
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,752.82,561.83
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,702.16,521.41
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,715.0,527.64
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,725.76,532.2
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,778.08,567.63
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,843.93,610.89
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,928.65,670.35
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,985.21,704.48
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,973.32,695.73
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,958.17,685.43
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,936.03,669.33
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,910.94,651.45
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,843.11,604.63
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,766.11,547.08
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,783.47,563.42
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,783.96,565.74
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,745.17,539.85
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,704.66,511.03
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,660.48,478.25
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,615.0,443.95
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,567.68,408.41
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,519.59,371.43
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,469.05,331.87
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,418.87,291.63
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,361.73,246.08
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,310.83,204.29
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,259.26,161.84
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,209.13,122.06
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,159.82,87.11
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,112.76,61.3
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,65.84,47.97
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,65.62,47.99
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,64.2,47.13
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,62.62,46.12
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,60.44,44.56
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,58.15,42.85
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,53.18,38.86
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,46.73,33.41
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,38.24,25.97
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,29.51,17.85
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,14.9,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,31.28,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,93.77,47.86
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,182.23,139.3
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,286.24,227.24
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,374.69,301.0
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,471.03,378.59
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,545.17,435.17
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,615.95,486.77
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,679.59,531.54
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,744.04,575.66
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,790.07,605.34
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,835.02,633.76
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,867.6,652.07
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,903.69,672.59
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,930.76,688.96
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,955.16,703.57
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,971.96,711.96
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,985.73,718.44
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,981.46,712.76
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,985.41,712.79
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,983.06,708.76
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,977.42,702.77
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,966.54,694.98
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,952.41,685.2
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,932.76,670.48
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,910.09,653.92
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,882.83,635.79
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,853.1,616.03
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,819.23,592.22
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,783.59,567.25
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,744.68,540.97
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,704.13,511.87
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,660.46,479.31
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,615.64,445.32
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,568.45,410.62
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,520.53,374.33
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,466.47,331.93
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,416.42,291.45
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,364.86,249.12
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,314.09,206.95
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,263.58,165.49
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,214.98,127.14
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,159.05,87.31
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,112.39,61.62
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,74.29,54.71
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,74.85,55.5
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,73.16,54.46
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,71.29,53.25
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,68.78,51.45
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,65.14,48.64
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,58.58,43.35
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,51.78,37.61
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,41.95,29.01
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,32.64,20.31
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,16.76,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,19.12,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,55.63,24.65
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,128.24,96.09
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,211.7,166.37
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,288.62,231.0
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,390.97,313.56
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,491.61,392.56
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,607.09,478.74
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,675.83,526.89
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,745.73,574.61
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,792.57,604.45
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,838.3,632.98
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,872.87,653.58
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,911.01,676.44
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,807.11,600.68
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,675.26,499.83
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,694.61,511.29
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,712.14,520.81
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,873.04,636.06
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,992.3,712.97
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,989.54,707.99
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,983.47,701.75
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,972.11,693.74
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,957.49,683.74
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,935.82,667.85
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,911.17,650.15
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,883.46,631.92
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,853.3,612.07
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,818.6,588.15
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,782.23,563.11
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,743.41,537.24
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,702.95,508.56
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,658.97,476.92
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,614.07,443.91
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,566.98,408.47
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,519.21,371.66
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,465.66,329.87
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,415.29,289.31
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,359.4,248.4
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,338.16,235.39
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,297.86,204.53
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,259.27,175.71
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,220.8,149.42
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,185.4,128.21
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,115.58,87.84
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,70.85,52.24
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,69.33,51.33
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,67.65,50.26
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,64.22,47.69
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,60.55,44.84
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,55.28,40.6
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.18,34.61
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,38.62,26.27
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,28.74,17.2
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,14.52,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,29.17,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,87.97,39.82
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,178.83,135.74
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,283.52,223.57
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,369.08,294.46
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,462.08,368.74
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,536.48,425.33
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,608.49,477.36
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,493.44,386.68
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,372.68,289.16
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,610.03,471.07
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,835.31,628.76
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,870.17,648.18
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,908.94,671.24
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,935.61,685.58
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,959.61,698.22
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,977.79,707.0
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,981.98,706.75
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,988.82,708.2
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,992.4,707.66
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,990.62,704.07
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,985.53,698.54
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,974.16,690.36
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,959.51,680.23
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,939.27,665.48
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,915.99,648.92
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,784.81,558.9
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,642.63,455.41
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,732.24,523.19
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,788.25,563.87
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,748.81,537.66
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,707.67,508.89
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,663.72,477.6
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,618.52,444.74
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,570.57,409.05
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,521.87,371.86
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,471.71,332.72
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,416.52,289.11
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,364.42,247.21
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,312.98,205.1
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,261.53,163.0
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,211.92,123.92
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,162.76,89.32
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,108.46,58.2
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,69.96,51.08
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,70.28,51.55
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,69.08,50.89
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,67.75,50.11
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,65.05,48.16
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,62.21,46.0
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,55.84,40.88
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,49.68,35.69
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,40.14,27.39
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,30.3,18.32
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.31,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,27.09,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,82.27,34.16
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,172.28,130.21
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,274.78,216.17
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,365.82,291.61
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,473.49,377.13
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,507.49,402.23
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,547.13,430.46
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,643.98,499.67
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,736.9,563.24
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,652.09,497.67
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,544.57,413.46
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,727.95,548.05
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,904.2,664.8
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,845.68,621.05
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,764.65,559.03
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,882.29,641.06
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,985.04,704.54
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,992.69,705.66
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,985.6,698.21
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,810.09,578.44
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,592.62,421.85
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,797.09,569.96
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,950.82,671.7
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,928.71,654.69
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,903.67,637.19
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,810.43,573.44
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,709.33,500.32
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,752.46,534.3
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,775.75,552.65
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,672.72,477.85
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,576.28,407.17
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,604.56,430.75
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,610.32,436.36
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,562.45,400.89
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,514.14,364.46
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,464.74,326.39
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,415.4,287.38
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,364.58,247.03
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,314.65,206.71
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,259.18,162.56
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,212.42,126.37
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,185.45,115.71
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,184.52,127.25
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,155.13,118.84
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,154.68,118.96
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,118.96,91.09
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,82.81,62.34
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,77.87,58.65
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,72.67,54.61
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,64.92,48.39
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,56.85,41.62
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,45.86,32.06
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,32.53,20.04
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,16.72,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.31,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.63,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.39,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,6.15,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,88.95,67.53
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,186.13,145.24
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,141.45,108.53
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,93.06,68.91
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,141.23,106.64
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,190.14,144.06
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,376.98,287.97
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,535.3,404.25
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,446.31,334.82
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,337.3,250.98
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,481.74,357.19
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,606.91,445.27
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,619.9,452.6
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,631.64,459.62
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,730.13,528.36
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,821.71,590.1
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,740.9,530.87
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,661.86,473.27
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,738.46,526.86
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,803.91,571.11
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,745.4,529.99
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,693.17,493.36
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,743.92,533.58
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,772.01,557.09
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,733.78,530.12
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,694.17,502.1
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,650.6,469.73
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,606.61,436.59
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,560.73,402.49
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,514.52,367.33
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,462.0,327.02
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,414.27,289.3
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,365.25,250.45
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,317.42,211.96
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,276.56,183.84
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,258.1,175.27
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,202.43,130.82
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,144.58,90.55
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,114.78,87.34
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,116.93,89.41
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,112.55,86.39
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,107.84,83.05
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,106.44,82.33
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,99.16,76.65
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,85.1,65.29
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,71.94,54.29
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,52.49,37.63
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,33.18,20.62
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,17.2,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,9.51,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,18.89,1.9
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,102.99,75.22
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,170.99,133.18
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,260.4,207.45
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,344.69,276.26
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,413.64,330.92
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,486.37,386.8
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,572.99,451.55
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,646.75,505.28
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,698.66,541.08
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,750.42,576.04
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,804.68,611.81
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,851.09,641.48
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,882.87,660.45
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,912.33,677.75
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,935.29,690.56
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,955.54,701.55
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,965.97,705.73
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,973.3,707.98
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,974.76,706.74
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,965.26,698.39
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,956.68,692.06
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,944.87,683.69
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,925.17,668.77
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,902.58,652.09
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,876.44,634.27
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,847.88,614.88
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,814.03,590.65
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,778.68,564.66
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,740.75,537.66
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,701.52,509.38
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,658.51,478.11
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,613.45,444.83
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,565.95,409.15
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,518.23,372.51
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,468.98,333.93
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,419.2,294.02
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,368.49,253.36
