Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,858.42,597.93
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,824.07,575.91
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,787.53,552.36
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,747.55,527.27
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,705.76,499.18
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,661.25,468.57
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,615.08,435.91
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,566.21,400.24
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,516.46,362.88
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,464.62,322.95
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,412.46,281.66
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,359.21,239.13
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,306.38,196.24
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,253.29,153.13
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,201.29,112.84
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,140.4,71.0
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,90.59,46.75
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,60.33,43.13
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,59.65,42.77
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,58.06,41.75
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,51.31,36.5
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,49.3,34.96
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,47.2,33.29
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,42.93,29.86
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,38.5,26.1
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,31.17,19.72
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,23.56,12.15
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,13.19,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.28,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,106.02,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,223.65,160.87
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,330.42,257.15
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,414.25,326.4
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,504.06,395.96
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,572.33,444.42
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,642.84,491.67
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,699.41,526.64
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,752.34,557.49
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,798.93,585.39
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,844.24,611.86
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,880.43,631.97
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,914.47,650.54
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,930.41,657.59
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,953.71,669.46
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,970.5,677.22
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,984.19,683.21
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,991.59,685.47
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,995.63,685.87
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,993.21,682.5
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,987.35,677.24
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,975.61,669.96
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,960.5,660.77
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,939.34,646.57
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,915.08,630.58
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,887.47,613.85
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,857.19,595.4
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,822.47,572.83
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,785.68,548.88
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,745.78,523.94
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,704.07,495.92
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,659.39,465.05
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,613.34,432.43
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,564.89,397.11
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,515.57,360.19
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,464.21,320.93
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,413.26,280.92
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,360.53,239.25
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,300.86,191.98
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,248.33,149.79
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,197.34,110.69
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,146.66,76.8
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,98.31,53.67
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,70.66,51.18
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,63.61,45.75
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,62.06,44.79
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,60.37,43.69
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,58.07,42.04
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,55.68,40.23
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,50.19,35.81
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,44.44,30.96
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.88,21.83
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,24.22,12.43
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,14.1,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,59.57,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,193.15,137.38
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,293.11,228.31
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,382.63,302.43
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,476.03,376.47
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,545.52,427.88
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,617.32,478.53
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,677.59,517.68
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,738.45,555.57
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,785.29,583.63
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,826.62,607.32
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,748.46,551.14
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,641.64,471.28
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,811.8,589.14
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,953.02,675.14
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,959.64,674.93
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,974.0,680.99
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,981.65,683.43
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,986.01,684.02
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,984.45,681.15
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,979.52,676.4
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,968.27,669.33
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,953.69,660.35
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,933.52,647.06
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,910.27,631.9
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,882.79,615.03
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,852.67,596.46
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,818.53,574.32
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,782.3,550.73
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,742.59,525.59
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,701.09,497.27
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,655.99,464.82
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,609.64,430.84
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,561.16,395.36
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,511.84,358.3
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,460.67,319.02
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,409.95,279.08
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,357.86,237.81
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,298.84,190.95
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,246.55,148.93
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,195.92,110.16
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,145.82,76.81
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,98.06,54.28
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,102.83,76.79
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,153.45,117.11
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,102.19,76.98
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,61.83,44.86
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,58.84,42.68
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,55.7,40.25
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,50.22,35.75
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,44.49,30.83
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,33.49,21.38
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,23.44,11.61
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,13.64,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,47.05,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,180.71,126.99
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,279.25,217.5
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,365.09,289.35
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,465.47,369.16
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,536.24,422.2
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,609.4,474.38
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,673.33,516.84
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,738.21,558.26
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,785.52,587.01
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,827.31,611.37
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,866.3,633.35
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,903.38,653.66
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,930.66,666.92
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,955.24,678.32
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,962.05,677.54
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,976.46,681.75
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,983.65,684.78
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,987.54,686.0
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,985.55,682.34
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,980.16,676.81
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,968.9,667.87
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,954.31,657.08
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,933.19,642.89
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,909.02,626.93
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,881.55,609.86
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,851.45,591.16
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,816.55,568.5
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,779.65,544.52
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,739.71,519.5
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,698.05,491.36
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,653.57,460.84
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,607.83,428.58
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,559.33,393.23
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,510.05,356.33
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,459.04,317.36
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,403.75,274.56
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,343.79,233.37
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,317.66,219.8
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,266.51,173.51
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,199.96,114.3
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,143.66,76.56
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,96.75,54.53
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,73.72,53.64
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,74.92,54.83
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,73.24,53.81
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,71.39,52.64
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,69.27,51.18
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,65.4,48.19
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,57.4,41.62
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,49.06,34.54
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,37.21,24.27
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,25.72,13.0
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,14.55,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.37,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,40.22,23.46
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,73.85,53.47
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,121.23,92.89
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,168.74,131.8
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,230.5,181.28
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,281.38,221.15
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,441.59,344.54
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,615.18,469.86
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,667.17,503.31
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,719.05,536.75
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,766.28,565.7
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,821.25,598.67
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,853.38,614.89
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,883.24,629.48
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,910.77,642.28
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,935.68,653.17
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,946.24,655.12
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,953.72,655.35
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,950.5,648.83
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,952.23,645.53
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,942.79,639.73
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,930.14,632.14
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,915.97,624.39
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,898.36,614.4
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,871.29,599.71
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,841.63,583.17
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,807.83,562.94
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,771.93,540.95
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,732.08,515.59
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,690.7,488.28
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,646.53,457.31
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,601.23,424.74
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,518.39,365.08
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,459.55,322.87
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,440.45,307.88
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,404.91,277.49
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,351.59,239.72
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,326.89,225.01
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,274.81,181.11
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,213.19,129.42
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,181.9,116.57
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,189.0,134.16
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,165.36,127.28
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,159.59,123.48
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,143.69,111.47
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,127.38,98.92
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,110.05,85.28
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,92.33,71.02
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,74.23,56.08
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,55.73,40.5
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,38.39,25.62
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,19.4,8.47
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,10.66,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,85.48,56.15
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,149.64,115.13
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,237.55,188.24
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,318.72,254.35
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,316.54,252.16
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,294.96,234.37
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,355.16,280.53
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,434.08,338.6
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,387.79,300.66
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,336.33,259.09
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,359.25,274.88
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,381.53,289.66
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,406.11,306.67
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,430.08,323.1
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,568.02,423.16
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,705.3,517.98
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,734.12,536.1
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,761.14,553.7
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,859.98,623.27
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,944.22,679.18
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,865.52,623.22
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,779.34,561.2
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,779.38,563.37
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,767.4,557.0
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,704.67,510.55
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,649.44,469.21
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,589.32,426.99
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,532.74,386.82
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,468.7,341.4
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,408.4,298.23
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,433.56,316.72
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,448.04,326.95
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,290.29,213.53
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,132.51,96.45
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,147.61,108.28
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,162.15,119.4
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,122.83,89.68
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,83.45,59.65
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,111.42,81.48
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,137.9,102.05
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,137.69,102.36
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,137.11,102.48
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,137.66,108.08
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,138.19,108.9
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,123.11,97.13
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,107.89,85.08
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,91.46,71.63
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,74.86,57.81
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,58.86,44.33
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,42.68,30.43
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,28.67,18.13
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,14.08,4.62
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.28,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.75,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.63,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.51,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.39,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,5.72,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.04,0.09
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.37,1.14
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.7,2.18
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,19.42,9.94
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,29.17,17.63
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,51.37,35.12
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,73.65,52.49
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,88.1,63.47
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,102.83,74.54
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,150.38,110.97
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,198.14,146.97
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,488.61,363.66
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,763.76,552.92
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,853.78,616.76
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,919.94,663.02
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,825.55,594.68
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,721.64,518.3
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,725.93,522.67
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,726.9,524.05
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,747.35,541.27
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,752.65,547.66
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,714.46,520.89
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,675.22,493.16
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,633.39,462.25
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,590.39,429.93
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,529.37,384.0
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,475.39,343.64
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,444.72,319.78
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,409.12,291.07
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,363.42,255.13
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,316.65,217.7
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,268.86,179.2
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,220.68,141.74
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,186.9,127.67
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,189.45,140.09
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,137.65,106.91
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,85.88,65.26
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,75.33,57.0
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,64.56,48.38
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,53.89,39.71
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,43.24,30.89
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,33.49,22.72
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,23.77,14.4
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,15.38,7.08
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.02,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.64,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.28,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,45.38,26.12
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,82.25,60.75
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,143.97,112.32
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,195.66,155.2
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,241.41,192.48
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,288.2,229.61
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,299.14,236.21
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,291.22,228.19
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,382.93,298.06
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,459.97,354.68
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,500.7,382.38
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,540.74,409.24
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,621.24,465.57
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,682.82,507.5
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,838.84,617.23
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,965.32,697.31
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,974.1,700.11
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,979.57,701.94
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,966.93,691.42
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,962.4,686.4
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,952.1,679.16
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,938.53,670.0
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,919.42,656.09
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,897.29,640.39
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,869.66,622.51
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,839.51,603.01
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,805.87,581.48
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,770.23,558.49
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,731.21,532.11
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,690.49,503.24
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,424.11,313.39
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,210.83,153.72
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,150.97,109.66
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,91.31,64.69
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,110.06,79.14
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,128.39,93.19
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,181.74,133.69
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,230.4,170.28
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,215.79,159.23
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,210.13,155.08
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,191.21,141.72
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,172.6,128.92
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,162.32,127.67
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,153.91,121.36
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,137.67,108.77
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,120.99,95.62
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,104.16,81.93
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,86.96,67.68
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,70.03,53.48
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,52.76,38.67
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,36.34,24.3
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,18.51,7.27
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,9.55,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.01,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,122.93,78.85
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,233.55,181.0
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,315.67,249.97
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,405.06,321.74
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,477.35,378.53
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,553.25,435.5
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,622.67,484.75
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,685.99,528.15
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,737.16,561.87
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,787.56,594.39
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,830.72,620.54
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,872.4,645.32
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,787.71,583.18
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,682.65,503.9
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,684.26,502.38
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,683.48,498.58
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,712.71,517.11
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,740.21,534.01
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,872.67,625.71
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,963.96,681.66
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,901.12,638.2
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,815.8,576.53
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,793.23,559.75
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,763.78,538.18
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,757.59,533.66
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,743.85,524.15
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,695.11,489.65
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,650.23,457.87
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,680.61,483.73
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,693.95,496.05
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,649.65,464.08
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,603.76,430.71
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,554.77,395.09
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,504.93,357.69
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,453.93,318.53
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,400.37,276.74
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,348.27,234.84
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,297.06,193.06
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,244.83,150.99
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,193.83,112.04
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,137.29,74.54
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,90.36,54.29
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,72.61,53.95
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,71.35,53.15
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,69.47,51.93
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,67.42,50.53
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,63.53,47.54
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,59.41,44.24
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,51.48,37.67
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,44.05,31.24
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.78,21.24
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,21.13,8.62
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,12.28,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,30.78,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,160.99,102.35
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,265.4,205.91
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,361.26,286.35
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,464.31,369.14
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,536.49,423.53
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,611.28,477.3
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,675.43,521.42
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,740.58,564.78
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,592.53,454.33
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,397.11,303.13
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,663.15,502.91
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,908.55,665.62
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,934.94,678.16
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,948.22,684.21
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,966.21,692.58
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,981.15,699.01
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,988.42,700.71
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,992.31,700.5
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,990.14,697.18
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,984.53,691.92
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,972.59,684.26
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,957.26,674.63
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,937.19,660.73
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,913.93,644.93
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,885.46,627.16
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,854.28,607.6
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,818.96,584.35
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,781.42,559.54
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,740.67,533.29
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,698.05,503.76
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,652.19,471.07
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,605.0,436.6
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,555.24,399.36
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,504.59,360.39
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,452.36,319.14
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,399.96,276.63
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,346.41,232.38
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,293.28,188.09
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,240.03,144.65
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,179.14,98.15
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,127.33,64.63
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,77.78,44.26
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,62.12,45.24
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,62.23,45.51
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,54.81,39.7
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,53.1,38.53
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,50.79,36.8
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,48.4,34.91
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,43.81,31.1
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,39.06,26.93
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,29.97,18.79
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.63,7.08
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,11.37,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,27.04,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,156.03,96.25
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,261.98,203.68
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,357.24,284.37
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,459.38,367.17
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,531.96,422.57
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,607.25,477.46
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,671.25,522.26
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,736.29,566.37
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,779.47,594.41
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,826.12,624.44
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,733.49,555.9
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,611.05,461.24
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,794.96,594.67
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,940.35,688.26
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,816.24,599.96
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,636.87,467.69
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,693.73,506.27
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,731.1,530.01
