Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,51.21,38.69
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,43.27,31.9
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,38.7,27.89
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,34.04,23.56
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,25.08,14.95
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.77,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,8.64,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,178.95,82.78
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,352.66,282.89
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,443.12,364.65
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,539.06,444.04
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,606.37,496.3
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,669.79,542.78
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,722.42,576.99
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,773.79,608.38
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,812.32,629.55
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,848.42,648.19
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,873.88,662.46
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,887.71,668.92
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,901.26,675.4
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,911.3,679.64
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,914.48,679.7
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,913.94,677.53
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,906.48,670.29
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,895.31,660.86
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,877.83,648.2
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,856.8,633.37
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,831.02,614.86
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,801.84,594.19
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,766.83,570.77
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,728.94,543.65
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,686.63,511.68
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,641.96,477.42
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,593.61,440.63
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,543.48,401.45
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,490.9,359.45
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,437.16,315.18
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,381.1,267.84
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,324.66,219.37
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,266.68,169.98
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,209.16,122.91
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,151.85,81.8
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,87.18,46.87
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,57.78,43.49
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,56.68,42.75
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,55.09,41.65
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,53.48,40.48
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,50.5,38.08
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,43.38,31.99
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,38.4,27.57
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,33.3,22.79
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,23.87,13.7
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,14.02,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,7.73,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,117.28,45.15
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,228.58,179.78
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,293.72,238.55
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,361.79,296.52
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,416.45,341.16
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,471.95,384.71
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,550.12,443.39
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,637.9,505.69
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,654.19,513.74
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,674.75,524.76
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,646.57,497.58
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,597.55,456.68
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,615.8,465.31
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,632.02,471.48
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,521.13,390.26
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,412.18,309.3
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,436.84,327.26
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,460.22,343.02
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,669.97,496.49
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,824.14,599.05
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,712.56,518.17
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,592.35,431.01
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,489.35,358.89
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,396.98,292.41
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,433.12,318.37
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,460.76,336.47
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,417.24,305.11
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,377.13,276.64
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,336.83,247.47
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,296.82,218.55
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,315.24,230.04
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,317.55,227.39
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,264.51,191.2
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,226.43,167.74
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,180.06,134.8
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,145.93,110.48
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,145.07,115.54
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,136.71,109.11
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,122.02,97.52
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,111.6,89.31
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,94.56,75.3
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,77.35,60.8
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,59.27,45.29
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,41.0,29.24
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,25.16,14.46
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,8.79,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,129.8,42.04
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,255.36,201.86
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,342.16,279.24
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,435.36,357.06
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,505.37,412.52
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,583.5,470.82
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,640.7,509.94
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,697.15,546.87
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,739.98,572.67
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,780.8,596.32
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,810.78,613.08
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,837.99,627.77
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,855.03,635.51
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,868.77,641.16
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,874.61,642.97
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,872.18,639.56
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,867.49,633.7
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,859.24,625.72
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,843.42,613.04
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,824.25,598.44
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,804.99,584.55
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,787.06,571.66
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,752.29,548.18
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,714.68,521.18
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,672.96,491.33
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,628.95,459.15
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,581.06,423.39
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,531.43,385.3
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,479.14,343.4
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,425.86,299.67
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,370.4,254.41
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,314.66,207.98
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,258.46,161.38
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,195.91,112.2
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,139.46,73.44
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,84.79,48.59
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,63.66,47.86
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,62.82,47.35
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,55.2,41.2
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,53.28,39.8
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,50.05,37.2
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,46.73,34.39
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,41.09,29.48
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,35.31,24.15
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,24.1,13.13
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,13.64,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,132.27,31.68
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,263.04,204.9
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,350.02,282.12
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,448.14,362.84
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,521.45,420.56
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,596.21,476.19
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,651.55,513.96
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,706.19,549.83
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,748.5,576.48
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,788.96,601.31
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,816.82,616.75
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,837.55,627.24
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,853.62,635.01
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,866.31,640.61
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,871.19,642.42
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,872.49,642.1
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,867.04,636.24
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,857.98,628.24
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,842.29,617.28
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,817.34,600.34
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,791.88,582.01
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,767.73,564.5
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,680.28,499.77
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,596.75,437.83
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,614.72,451.84
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,613.85,450.36
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,566.96,414.39
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,518.54,376.67
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,467.18,335.95
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,414.88,293.36
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,360.82,248.51
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,306.75,203.05
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,251.55,157.43
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,197.57,115.11
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,143.66,79.03
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,84.52,50.89
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,67.17,50.6
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,65.91,49.74
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,63.76,48.23
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,61.54,46.59
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,57.53,43.35
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,53.38,39.85
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,45.91,33.37
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,38.16,26.32
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,23.92,12.47
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,12.73,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,112.42,14.85
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,221.61,169.95
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,309.75,247.74
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,405.15,326.65
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,480.04,386.49
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,565.35,450.87
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,621.83,491.48
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,677.75,530.59
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,552.28,432.92
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,391.58,305.38
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,453.41,352.1
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,531.13,408.24
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,549.78,419.33
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,566.71,429.41
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,717.32,542.25
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,851.1,634.75
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,699.89,523.46
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,528.74,393.79
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,539.89,402.21
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,549.28,408.49
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,667.45,498.5
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,746.97,557.92
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,669.73,498.14
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,592.02,438.81
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,603.79,448.59
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,596.97,443.02
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,551.51,407.38
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,504.52,369.91
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,454.76,329.5
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,404.04,287.31
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,345.81,238.69
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,292.18,192.97
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,238.54,148.24
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,186.5,107.47
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,133.43,72.17
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,82.42,51.23
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,62.51,46.55
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,61.75,46.1
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,59.43,44.41
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,57.0,42.59
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,53.59,39.76
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,50.1,36.73
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,43.38,30.91
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,34.81,23.22
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,22.72,10.89
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,11.82,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,124.92,2.77
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,251.62,191.19
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,344.58,272.59
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,444.11,353.39
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,518.22,411.01
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,594.05,466.85
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,647.97,504.01
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,701.26,539.51
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,583.8,449.87
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,429.92,330.29
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,407.4,311.74
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,367.34,279.69
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,477.77,361.44
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,586.79,438.16
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,597.65,442.87
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,606.86,447.12
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,742.57,543.87
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,840.51,607.27
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,824.07,594.52
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,804.26,580.81
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,779.86,563.53
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,752.21,544.24
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,718.63,521.19
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,682.35,495.36
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,642.03,465.29
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,599.44,433.06
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,553.34,398.47
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,505.63,361.71
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,454.67,321.56
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,402.7,279.49
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,349.22,235.38
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,295.51,190.59
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,240.09,145.28
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,177.47,97.23
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,122.89,62.3
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,70.11,42.75
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,59.25,43.47
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,57.84,42.48
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,55.91,41.11
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,49.2,35.71
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,45.78,32.95
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,42.25,29.97
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,36.4,24.91
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,30.39,19.41
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,19.91,8.16
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,10.01,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,121.68,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,246.27,185.62
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,339.56,267.69
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,440.23,349.26
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,524.52,414.29
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,611.25,477.55
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,662.97,512.39
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,710.1,542.87
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,752.11,568.85
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,792.15,592.86
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,817.4,607.68
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,839.66,620.56
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,846.79,622.23
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,858.64,627.26
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,677.98,501.21
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,461.11,340.62
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,466.3,343.93
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,470.56,345.35
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,659.94,485.48
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,805.71,585.17
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,779.33,565.75
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,749.87,545.8
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,715.93,522.44
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,679.24,495.99
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,638.9,466.72
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,596.23,435.01
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,549.15,399.11
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,500.44,361.0
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,449.27,319.46
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,397.04,276.09
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,342.9,231.48
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,288.51,186.05
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,234.49,141.82
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,174.72,96.37
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,120.47,61.91
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,68.15,50.6
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,62.24,45.96
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,56.72,41.57
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,54.49,39.95
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,52.18,38.21
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,50.05,36.53
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,48.01,34.78
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,41.16,28.83
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,34.11,22.35
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,20.41,7.63
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,9.1,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.87,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.75,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,3.07,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,4.39,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,6.14,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,7.91,0.9
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,119.18,93.02
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,246.03,193.46
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,123.38,95.1
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,17.63,8.66
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,251.03,196.68
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,487.29,373.22
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,505.64,383.83
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,537.84,405.23
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,296.21,226.21
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,70.07,49.55
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,72.77,51.63
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,75.47,53.55
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,461.57,355.95
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,795.72,592.28
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,764.86,569.2
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,731.55,546.16
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,502.1,377.65
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,283.03,210.51
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,365.83,273.2
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,436.79,324.96
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,468.29,347.94
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,480.43,354.58
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,428.88,314.32
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,381.64,277.27
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,343.8,244.05
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,294.03,199.79
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,240.0,164.87
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,224.49,163.21
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,159.63,106.7
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,76.8,58.75
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,74.66,57.33
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,75.22,58.12
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,72.33,55.98
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,69.33,53.67
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,62.02,47.57
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,55.34,41.79
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,45.27,32.93
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,34.84,23.38
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,17.61,5.0
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,128.84,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,261.53,203.6
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,353.27,291.07
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,451.4,375.89
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,522.5,434.09
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,595.16,490.24
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,648.85,529.56
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,701.87,566.85
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,741.91,593.46
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,775.98,615.06
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,802.89,630.93
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,826.87,644.63
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,842.89,651.52
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,855.55,656.08
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,859.48,655.9
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,852.59,648.39
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,847.3,642.28
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,838.42,633.85
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,822.0,620.19
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,802.16,604.39
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,742.65,558.79
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,674.6,505.54
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,648.0,485.99
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,619.66,464.69
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,585.74,438.27
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,550.61,410.62
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,531.25,395.38
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,500.68,369.54
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,449.36,326.34
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,396.86,281.38
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,342.85,235.16
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,288.62,188.54
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,226.81,137.71
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,173.22,96.79
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,118.83,63.33
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,66.94,50.55
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,63.93,48.24
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,60.75,45.73
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,53.24,39.64
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,51.2,38.08
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,46.68,34.31
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,41.96,30.22
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,35.63,24.6
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,29.12,18.45
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,14.33,1.89
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,166.35,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,344.78,266.92
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,430.29,353.01
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,530.32,437.15
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,599.0,491.45
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,668.46,543.17
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,719.88,578.96
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,770.05,612.42
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,742.66,588.33
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,702.87,555.69
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,689.34,542.58
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,679.53,530.85
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,802.56,618.37
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,902.57,683.65
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,904.88,681.66
2016,10,9,10,30,951.0,82.0,3.1,24.0,756.0,903.35,678.06
2016,10,9,10,45,957.5,83.5,3.1,24.5,783.0,894.97,670.04
2016,10,9,11,0,964.0,85.0,3.1,25.0,810.0,882.73,659.66
2016,10,9,11,15,968.5,85.5,3.1,25.0,829.0,864.01,646.36
2016,10,9,11,30,973.0,86.0,3.1,25.0,848.0,841.59,630.7
2016,10,9,11,45,973.5,87.5,3.15,25.5,857.5,813.57,610.37
2016,10,9,12,0,974.0,89.0,3.2,26.0,867.0,782.2,587.82
2016,10,9,12,15,974.0,89.5,3.2,26.0,868.0,746.34,561.98
2016,10,9,12,30,974.0,90.0,3.2,26.0,869.0,707.5,532.78
2016,10,9,12,45,972.5,89.5,3.25,26.5,860.5,664.06,498.87
2016,10,9,13,0,971.0,89.0,3.3,27.0,852.0,618.13,462.45
2016,10,9,13,15,967.0,88.5,3.3,27.0,835.0,568.65,423.27
2016,10,9,13,30,963.0,88.0,3.3,27.0,818.0,517.32,381.6
2016,10,9,13,45,955.5,87.5,3.35,27.0,792.5,462.93,336.55
2016,10,9,14,0,948.0,87.0,3.4,27.0,767.0,407.48,289.46
2016,10,9,14,15,939.5,85.5,3.4,26.5,733.5,350.13,240.42
2016,10,9,14,30,931.0,84.0,3.4,26.0,700.0,292.34,190.6
2016,10,9,14,45,916.5,82.5,3.45,26.0,659.0,233.24,140.82
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,174.84,95.77
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,116.47,60.44
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,63.62,48.41
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,54.33,40.74
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,53.72,40.37
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,51.5,38.77
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,49.23,37.06
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,45.95,34.3
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,39.05,28.25
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,33.37,23.09
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,27.58,17.42
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,13.58,0.14
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
