Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,45,484.5,64.0,1.35,28.0,182.0,48.99,35.9
2016,10,19,17,0,416.0,55.0,1.1,28.0,132.0,43.54,30.94
2016,10,19,17,15,301.5,41.5,1.1,27.5,87.5,32.17,20.83
2016,10,19,17,30,187.0,28.0,1.1,27.0,43.0,22.01,8.92
2016,10,19,17,45,93.5,14.0,1.1,26.5,21.5,12.73,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,39.0,14.0,1.85,22.0,17.0,35.16,0.0
2016,10,20,7,0,78.0,28.0,2.2,22.0,34.0,103.98,56.17
2016,10,20,7,15,177.5,47.5,2.5,22.0,75.0,199.19,155.27
2016,10,20,7,30,277.0,67.0,2.8,22.0,116.0,306.68,246.51
2016,10,20,7,45,346.5,81.0,3.15,22.5,164.5,378.11,306.38
2016,10,20,8,0,416.0,95.0,3.5,23.0,213.0,452.63,366.58
2016,10,20,8,15,212.0,114.0,3.8,23.0,174.5,310.83,252.0
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,135.2,105.53
2016,10,20,8,45,105.5,166.5,4.4,23.5,215.5,274.89,220.12
2016,10,20,9,0,203.0,200.0,4.7,24.0,295.0,391.01,312.14
2016,10,20,9,15,267.0,212.0,4.9,24.0,350.0,468.78,372.23
2016,10,20,9,30,331.0,224.0,5.1,24.0,405.0,531.39,420.11
2016,10,20,9,45,336.5,242.0,5.35,24.5,437.5,551.36,433.31
2016,10,20,10,0,342.0,260.0,5.6,25.0,470.0,569.44,445.16
2016,10,20,10,15,183.5,258.0,5.7,25.0,371.5,416.58,325.66
2016,10,20,10,30,25.0,256.0,5.8,25.0,273.0,256.77,198.11
2016,10,20,10,45,26.0,267.0,5.95,25.5,285.0,265.99,204.8
2016,10,20,11,0,27.0,278.0,6.1,26.0,297.0,275.0,211.05
2016,10,20,11,15,34.5,296.5,6.2,26.0,321.5,304.68,233.7
2016,10,20,11,30,42.0,315.0,6.3,26.0,346.0,323.53,247.96
2016,10,20,11,45,132.0,341.5,6.4,26.5,441.0,412.97,316.76
2016,10,20,12,0,222.0,368.0,6.5,27.0,536.0,487.09,372.29
2016,10,20,12,15,403.5,310.5,6.55,27.0,615.5,540.67,414.04
2016,10,20,12,30,585.0,253.0,6.6,27.0,695.0,579.76,443.54
2016,10,20,12,45,719.5,186.0,6.65,27.5,723.0,567.23,432.58
2016,10,20,13,0,854.0,119.0,6.7,28.0,751.0,542.38,411.09
2016,10,20,13,15,571.0,224.5,6.7,28.0,643.0,454.14,341.82
2016,10,20,13,30,288.0,330.0,6.7,28.0,535.0,388.1,291.4
2016,10,20,13,45,567.0,218.0,6.75,28.0,604.0,379.43,278.98
2016,10,20,14,0,846.0,106.0,6.8,28.0,673.0,346.49,243.38
2016,10,20,14,15,835.0,104.0,6.75,28.0,640.5,293.15,196.65
2016,10,20,14,30,824.0,102.0,6.7,28.0,608.0,239.93,150.88
2016,10,20,14,45,808.5,99.5,6.7,28.0,569.0,186.05,107.66
2016,10,20,15,0,793.0,97.0,6.7,28.0,530.0,133.28,71.89
2016,10,20,15,15,771.5,93.5,6.6,27.5,485.5,80.95,49.81
2016,10,20,15,30,750.0,90.0,6.5,27.0,441.0,66.24,50.44
2016,10,20,15,45,726.0,84.0,6.4,26.5,392.5,57.54,43.34
2016,10,20,16,0,702.0,78.0,6.3,26.0,344.0,54.91,41.33
2016,10,20,16,15,659.0,72.0,5.95,25.5,292.5,52.04,39.05
2016,10,20,16,30,616.0,66.0,5.6,25.0,241.0,49.1,36.61
2016,10,20,16,45,555.0,57.0,5.35,25.0,189.5,43.52,31.68
2016,10,20,17,0,494.0,48.0,5.1,25.0,138.0,37.74,26.4
2016,10,20,17,15,380.0,36.5,4.8,24.0,91.5,29.36,18.74
2016,10,20,17,30,266.0,25.0,4.5,23.0,45.0,20.7,7.3
2016,10,20,17,45,133.0,12.5,4.2,22.5,22.5,11.37,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,11.0,2.8,12.5,23.5,117.36,0.0
2016,10,21,7,0,375.0,22.0,3.0,13.0,47.0,279.04,153.35
2016,10,21,7,15,495.0,31.0,3.2,13.5,97.5,388.06,313.44
2016,10,21,7,30,615.0,40.0,3.4,14.0,148.0,496.09,409.41
2016,10,21,7,45,682.5,45.5,3.6,15.0,204.0,568.25,469.46
2016,10,21,8,0,750.0,51.0,3.8,16.0,260.0,641.54,526.86
2016,10,21,8,15,790.5,55.0,3.95,16.5,315.0,692.97,565.54
2016,10,21,8,30,831.0,59.0,4.1,17.0,370.0,743.18,601.76
2016,10,21,8,45,859.5,61.5,4.3,18.0,422.5,772.86,620.56
2016,10,21,9,0,888.0,64.0,4.5,19.0,475.0,807.44,642.9
2016,10,21,9,15,906.5,66.5,4.4,19.5,522.5,831.14,656.21
2016,10,21,9,30,925.0,69.0,4.3,20.0,570.0,851.61,667.22
2016,10,21,9,45,939.0,70.5,4.25,20.5,611.5,863.7,672.51
2016,10,21,10,0,953.0,72.0,4.2,21.0,653.0,872.13,675.33
2016,10,21,10,15,962.5,73.5,4.1,21.0,687.0,873.09,674.08
2016,10,21,10,30,972.0,75.0,4.0,21.0,721.0,870.19,670.33
2016,10,21,10,45,978.5,75.5,3.9,21.5,747.0,859.87,660.29
2016,10,21,11,0,985.0,76.0,3.8,22.0,773.0,845.73,647.83
2016,10,21,11,15,989.0,77.0,3.7,22.0,791.0,826.4,633.19
2016,10,21,11,30,993.0,78.0,3.6,22.0,809.0,803.37,616.12
2016,10,21,11,45,994.0,78.5,3.55,22.5,818.0,774.11,593.84
2016,10,21,12,0,995.0,79.0,3.5,23.0,827.0,741.51,568.06
2016,10,21,12,15,995.0,79.0,3.45,23.0,827.0,704.59,539.4
2016,10,21,12,30,995.0,79.0,3.4,23.0,827.0,664.69,508.03
2016,10,21,12,45,992.5,79.0,3.35,23.5,817.5,620.61,471.99
2016,10,21,13,0,990.0,79.0,3.3,24.0,808.0,574.11,433.43
2016,10,21,13,15,985.5,78.5,3.25,24.0,790.0,524.02,392.14
2016,10,21,13,30,981.0,78.0,3.2,24.0,772.0,472.13,348.33
2016,10,21,13,45,974.0,77.0,3.15,24.0,745.5,417.33,301.22
2016,10,21,14,0,967.0,76.0,3.1,24.0,719.0,361.45,252.28
2016,10,21,14,15,957.5,74.5,3.05,24.0,685.0,303.69,201.55
2016,10,21,14,30,948.0,73.0,3.0,24.0,651.0,245.6,151.39
2016,10,21,14,45,934.0,71.0,2.95,24.0,609.5,186.42,103.83
2016,10,21,15,0,920.0,69.0,2.9,24.0,568.0,127.91,64.6
2016,10,21,15,15,901.0,67.0,2.8,23.5,521.0,70.19,42.3
2016,10,21,15,30,882.0,65.0,2.7,23.0,474.0,56.49,42.96
2016,10,21,15,45,855.0,62.0,2.65,23.0,422.0,54.27,41.21
2016,10,21,16,0,828.0,59.0,2.6,23.0,370.0,46.03,34.23
2016,10,21,16,15,787.5,55.0,2.25,22.5,315.0,43.78,32.44
2016,10,21,16,30,747.0,51.0,1.9,22.0,260.0,41.53,30.54
2016,10,21,16,45,682.5,45.0,1.55,21.5,204.5,37.42,26.92
2016,10,21,17,0,618.0,39.0,1.2,21.0,149.0,33.28,23.07
2016,10,21,17,15,499.5,30.5,1.15,20.0,98.5,26.59,16.74
2016,10,21,17,30,381.0,22.0,1.1,19.0,48.0,19.82,5.81
2016,10,21,17,45,190.5,11.0,1.1,18.0,24.0,10.01,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,10.5,0.75,11.5,22.5,113.57,0.0
2016,10,22,7,0,365.0,21.0,0.7,12.0,45.0,270.07,133.25
2016,10,22,7,15,486.5,30.5,0.75,12.5,95.0,380.45,302.35
2016,10,22,7,30,608.0,40.0,0.8,13.0,145.0,489.32,396.12
2016,10,22,7,45,673.5,46.0,0.9,13.5,200.5,560.29,453.81
2016,10,22,8,0,739.0,52.0,1.0,14.0,256.0,632.3,509.07
2016,10,22,8,15,780.0,56.0,1.1,15.0,311.0,683.71,545.41
2016,10,22,8,30,821.0,60.0,1.2,16.0,366.0,733.92,579.28
2016,10,22,8,45,848.0,63.5,1.35,17.0,418.0,763.48,597.8
2016,10,22,9,0,875.0,67.0,1.5,18.0,470.0,797.78,619.28
2016,10,22,9,15,894.5,69.5,1.65,19.0,517.0,821.97,633.21
2016,10,22,9,30,914.0,72.0,1.8,20.0,564.0,843.0,644.86
2016,10,22,9,45,927.0,74.5,1.95,21.0,605.0,855.29,650.43
2016,10,22,10,0,940.0,77.0,2.1,22.0,646.0,863.92,653.61
2016,10,22,10,15,950.0,78.5,2.1,22.5,680.0,865.18,651.77
2016,10,22,10,30,960.0,80.0,2.1,23.0,714.0,862.62,647.59
2016,10,22,10,45,965.5,81.5,2.1,23.5,740.5,852.63,638.62
2016,10,22,11,0,971.0,83.0,2.1,24.0,767.0,838.84,627.34
2016,10,22,11,15,975.5,84.0,2.1,24.0,784.5,820.0,614.06
2016,10,22,11,30,980.0,85.0,2.1,24.0,802.0,797.48,598.41
2016,10,22,11,45,980.5,86.0,2.1,24.5,811.0,768.59,577.36
2016,10,22,12,0,981.0,87.0,2.1,25.0,820.0,736.41,552.42
2016,10,22,12,15,981.0,87.0,2.1,25.0,819.5,699.82,525.07
2016,10,22,12,30,981.0,87.0,2.1,25.0,819.0,660.31,495.05
2016,10,22,12,45,978.0,87.0,2.15,25.5,810.0,616.39,460.5
2016,10,22,13,0,975.0,87.0,2.2,26.0,801.0,570.14,423.4
2016,10,22,13,15,970.0,86.5,2.2,26.0,783.0,520.41,383.39
2016,10,22,13,30,965.0,86.0,2.2,26.0,765.0,468.96,340.92
2016,10,22,13,45,957.0,85.0,2.2,26.0,738.5,414.53,295.08
2016,10,22,14,0,949.0,84.0,2.2,26.0,712.0,359.14,247.51
2016,10,22,14,15,939.0,82.5,2.2,26.0,678.0,302.15,198.34
2016,10,22,14,30,929.0,81.0,2.2,26.0,644.0,244.9,149.78
2016,10,22,14,45,913.0,79.5,2.25,26.0,602.5,186.82,104.12
2016,10,22,15,0,897.0,78.0,2.3,26.0,561.0,129.61,66.92
2016,10,22,15,15,877.0,75.0,2.25,25.5,513.5,72.39,45.91
2016,10,22,15,30,857.0,72.0,2.2,25.0,466.0,53.77,40.29
2016,10,22,15,45,827.5,69.0,2.2,25.0,414.0,52.61,39.46
2016,10,22,16,0,798.0,66.0,2.2,25.0,362.0,51.49,38.61
2016,10,22,16,15,755.0,61.0,1.9,24.0,307.0,48.65,36.41
2016,10,22,16,30,712.0,56.0,1.6,23.0,252.0,45.78,34.07
2016,10,22,16,45,642.5,49.5,1.3,22.0,197.0,41.43,30.3
2016,10,22,17,0,573.0,43.0,1.0,21.0,142.0,33.92,23.58
2016,10,22,17,15,450.0,32.5,1.05,20.0,93.0,26.18,16.31
2016,10,22,17,30,327.0,22.0,1.1,19.0,44.0,18.21,3.49
2016,10,22,17,45,163.5,11.0,1.15,18.5,22.0,10.01,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,8.19,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,15.87,1.43
2016,10,23,7,15,5.5,38.5,2.25,14.5,39.5,43.61,30.08
2016,10,23,7,30,11.0,59.0,2.3,15.0,61.0,68.68,52.34
2016,10,23,7,45,20.5,81.0,2.35,15.5,86.0,107.03,85.39
2016,10,23,8,0,30.0,103.0,2.4,16.0,111.0,137.27,111.15
2016,10,23,8,15,37.0,124.0,2.35,16.5,136.0,164.01,133.32
2016,10,23,8,30,44.0,145.0,2.3,17.0,161.0,190.59,154.8
2016,10,23,8,45,160.5,165.5,2.3,17.5,237.0,316.7,259.02
2016,10,23,9,0,277.0,186.0,2.3,18.0,313.0,446.37,361.16
2016,10,23,9,15,366.0,188.5,2.5,18.5,373.5,518.4,416.19
2016,10,23,9,30,455.0,191.0,2.7,19.0,434.0,606.22,481.6
2016,10,23,9,45,446.5,210.5,2.9,20.0,464.0,616.58,485.72
2016,10,23,10,0,438.0,230.0,3.1,21.0,494.0,624.36,488.43
2016,10,23,10,15,367.5,263.0,3.15,21.5,492.5,581.59,453.39
2016,10,23,10,30,297.0,296.0,3.2,22.0,491.0,550.92,427.36
2016,10,23,10,45,590.0,200.5,3.3,22.5,607.0,688.48,532.71
2016,10,23,11,0,883.0,105.0,3.4,23.0,723.0,791.14,606.59
2016,10,23,11,15,887.5,106.0,3.4,23.0,740.0,773.68,592.91
2016,10,23,11,30,892.0,107.0,3.4,23.0,757.0,752.86,577.81
2016,10,23,11,45,750.0,172.5,3.45,23.5,723.5,694.94,531.75
2016,10,23,12,0,608.0,238.0,3.5,24.0,690.0,630.14,480.88
2016,10,23,12,15,747.5,175.0,3.5,24.0,730.5,634.69,484.86
2016,10,23,12,30,887.0,112.0,3.5,24.0,771.0,624.78,476.99
2016,10,23,12,45,445.0,144.5,3.5,24.5,475.0,374.28,287.69
2016,10,23,13,0,3.0,177.0,3.5,25.0,179.0,157.13,118.7
2016,10,23,13,15,184.5,240.5,3.45,25.0,369.5,287.31,218.87
2016,10,23,13,30,366.0,304.0,3.4,25.0,560.0,396.04,297.07
2016,10,23,13,45,282.0,307.5,3.4,25.0,500.5,344.11,256.96
2016,10,23,14,0,198.0,311.0,3.4,25.0,441.0,304.35,227.34
2016,10,23,14,15,518.5,204.0,3.3,25.0,521.5,279.52,196.57
2016,10,23,14,30,839.0,97.0,3.2,25.0,602.0,230.56,143.19
2016,10,23,14,45,604.0,154.0,3.1,25.0,505.0,186.2,117.43
2016,10,23,15,0,369.0,211.0,3.0,25.0,408.0,175.4,122.31
2016,10,23,15,15,567.5,147.0,2.65,24.5,420.0,102.53,81.28
2016,10,23,15,30,766.0,83.0,2.3,24.0,432.0,61.5,47.04
2016,10,23,15,45,737.0,78.5,2.0,23.5,383.0,59.56,45.67
2016,10,23,16,0,708.0,74.0,1.7,23.0,334.0,52.46,39.79
2016,10,23,16,15,661.0,68.0,1.6,22.5,281.5,49.44,37.33
2016,10,23,16,30,614.0,62.0,1.5,22.0,229.0,46.34,34.7
2016,10,23,16,45,543.5,54.0,1.45,21.5,177.5,41.42,30.33
2016,10,23,17,0,473.0,46.0,1.4,21.0,126.0,36.39,25.65
2016,10,23,17,15,346.0,34.5,1.4,20.5,81.0,27.93,17.6
2016,10,23,17,30,219.0,23.0,1.4,20.0,36.0,19.19,2.08
2016,10,23,17,45,109.5,11.5,1.45,20.0,18.0,10.46,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,9.55,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,21.13,1.97
2016,10,24,7,15,40.5,41.5,1.4,18.5,48.5,89.26,66.47
2016,10,24,7,30,81.0,62.0,1.6,19.0,76.0,140.24,111.37
2016,10,24,7,45,102.5,84.5,1.85,20.0,108.5,182.4,147.22
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,224.45,181.91
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,260.92,211.13
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,297.08,239.24
2016,10,24,8,45,176.0,172.5,2.25,23.0,245.0,337.61,269.69
2016,10,24,9,0,198.0,194.0,2.3,24.0,283.0,377.71,298.92
2016,10,24,9,15,177.0,216.5,2.25,24.5,302.5,383.61,300.92
2016,10,24,9,30,156.0,239.0,2.2,25.0,322.0,388.01,301.87
2016,10,24,9,45,483.0,169.0,2.2,25.5,452.5,598.98,463.38
2016,10,24,10,0,810.0,99.0,2.2,26.0,583.0,784.0,592.66
2016,10,24,10,15,528.0,201.0,2.2,26.5,523.5,656.46,497.01
2016,10,24,10,30,246.0,303.0,2.2,27.0,464.0,504.52,381.46
2016,10,24,10,45,246.0,316.0,2.2,27.5,482.0,508.95,383.82
2016,10,24,11,0,246.0,329.0,2.2,28.0,500.0,512.07,384.35
2016,10,24,11,15,555.0,217.0,2.2,28.0,615.5,638.26,479.08
2016,10,24,11,30,864.0,105.0,2.2,28.0,731.0,727.69,544.18
2016,10,24,11,45,846.5,116.0,2.25,28.5,735.0,702.2,523.17
2016,10,24,12,0,829.0,127.0,2.3,29.0,739.0,670.74,498.79
2016,10,24,12,15,829.0,127.0,2.25,29.0,739.0,637.81,473.93
2016,10,24,12,30,829.0,127.0,2.2,29.0,739.0,602.42,446.86
2016,10,24,12,45,826.0,126.5,2.2,29.0,730.0,562.64,416.32
2016,10,24,13,0,823.0,126.0,2.2,29.0,721.0,520.98,383.65
2016,10,24,13,15,571.5,219.5,2.2,29.0,628.5,441.9,324.17
2016,10,24,13,30,320.0,313.0,2.2,29.0,536.0,383.25,281.2
2016,10,24,13,45,557.0,216.0,2.2,29.5,587.0,366.27,262.5
2016,10,24,14,0,794.0,119.0,2.2,30.0,638.0,330.17,225.68
2016,10,24,14,15,488.5,197.5,2.2,29.5,512.0,265.73,182.8
2016,10,24,14,30,183.0,276.0,2.2,29.0,386.0,242.56,175.46
2016,10,24,14,45,456.0,192.5,2.25,29.0,440.5,192.8,126.58
2016,10,24,15,0,729.0,109.0,2.3,29.0,495.0,121.19,66.5
2016,10,24,15,15,482.0,149.0,2.3,29.0,395.5,100.93,78.52
2016,10,24,15,30,235.0,189.0,2.3,29.0,296.0,130.84,103.42
2016,10,24,15,45,421.5,139.0,2.3,29.0,303.5,95.66,74.62
2016,10,24,16,0,608.0,89.0,2.3,29.0,311.0,63.44,47.95
2016,10,24,16,15,556.5,82.0,2.05,28.0,260.5,60.16,45.48
2016,10,24,16,30,505.0,75.0,1.8,27.0,210.0,56.83,42.81
2016,10,24,16,45,429.5,64.5,1.55,26.5,161.0,50.27,37.11
2016,10,24,17,0,354.0,54.0,1.3,26.0,112.0,41.44,29.24
2016,10,24,17,15,234.0,38.5,1.3,25.0,71.0,29.95,18.72
2016,10,24,17,30,114.0,23.0,1.3,24.0,30.0,18.13,0.0
2016,10,24,17,45,57.0,11.5,1.3,23.5,15.0,10.46,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,44.0,11.0,0.9,16.5,13.5,34.73,0.0
2016,10,25,7,0,88.0,22.0,1.0,17.0,27.0,95.15,19.97
2016,10,25,7,15,171.0,39.5,1.2,17.5,63.0,194.7,150.85
2016,10,25,7,30,254.0,57.0,1.4,18.0,99.0,273.89,221.27
2016,10,25,7,45,302.5,74.0,1.6,19.0,142.0,333.12,271.33
2016,10,25,8,0,351.0,91.0,1.8,20.0,185.0,394.0,320.54
2016,10,25,8,15,388.5,104.0,1.85,20.5,228.5,442.56,358.4
2016,10,25,8,30,426.0,117.0,1.9,21.0,272.0,491.22,394.94
2016,10,25,8,45,420.5,138.0,2.0,22.0,309.0,515.39,410.4
2016,10,25,9,0,415.0,159.0,2.1,23.0,346.0,536.96,423.54
2016,10,25,9,15,612.0,124.0,2.1,23.0,431.0,661.72,517.04
2016,10,25,9,30,809.0,89.0,2.1,23.0,516.0,775.98,595.83
2016,10,25,9,45,827.5,91.0,2.1,23.5,556.0,791.24,602.71
2016,10,25,10,0,846.0,93.0,2.1,24.0,596.0,803.13,608.2
2016,10,25,10,15,599.5,186.0,2.1,24.0,552.0,700.93,533.74
2016,10,25,10,30,353.0,279.0,2.1,24.0,508.0,574.94,438.54
2016,10,25,10,45,622.0,188.5,2.1,24.5,611.0,696.83,529.56
2016,10,25,11,0,891.0,98.0,2.1,25.0,714.0,783.49,589.2
2016,10,25,11,15,602.0,214.0,2.1,25.0,635.0,671.56,506.06
2016,10,25,11,30,313.0,330.0,2.1,25.0,556.0,544.88,410.68
2016,10,25,11,45,304.0,336.5,2.15,25.5,558.0,529.11,398.61
2016,10,25,12,0,295.0,343.0,2.2,26.0,560.0,512.57,385.25
2016,10,25,12,15,390.5,310.5,2.25,26.0,597.5,524.92,394.8
2016,10,25,12,30,486.0,278.0,2.3,26.0,635.0,533.36,400.56
2016,10,25,12,45,409.5,301.5,2.35,26.5,600.0,483.92,362.22
2016,10,25,13,0,333.0,325.0,2.4,27.0,565.0,441.59,329.43
2016,10,25,13,15,392.5,298.0,2.4,27.0,574.5,424.41,315.3
2016,10,25,13,30,452.0,271.0,2.4,27.0,584.0,399.9,294.6
2016,10,25,13,45,377.0,280.5,2.4,27.0,535.0,354.53,259.7
2016,10,25,14,0,302.0,290.0,2.4,27.0,486.0,313.62,228.82
2016,10,25,14,15,371.0,257.5,2.3,27.0,486.0,284.38,202.68
2016,10,25,14,30,440.0,225.0,2.2,27.0,486.0,242.66,166.57
2016,10,25,14,45,572.5,169.0,2.15,27.0,484.5,189.55,120.35
2016,10,25,15,0,705.0,113.0,2.1,27.0,483.0,120.2,67.71
2016,10,25,15,15,486.0,148.5,1.85,26.5,393.0,99.12,77.82
2016,10,25,15,30,267.0,184.0,1.6,26.0,303.0,128.14,102.37
2016,10,25,15,45,254.0,164.5,1.4,26.0,267.5,116.66,93.02
2016,10,25,16,0,241.0,145.0,1.2,26.0,232.0,104.7,83.24
2016,10,25,16,15,226.0,123.5,1.1,25.5,195.0,90.92,71.94
2016,10,25,16,30,211.0,102.0,1.0,25.0,158.0,76.58,59.89
2016,10,25,16,45,184.5,80.5,0.9,24.5,121.5,61.61,47.02
2016,10,25,17,0,158.0,59.0,0.8,24.0,85.0,46.09,33.38
2016,10,25,17,15,99.5,39.5,0.85,23.5,53.5,31.4,19.9
2016,10,25,17,30,41.0,20.0,0.9,23.0,22.0,16.83,0.0
2016,10,25,17,45,20.5,10.0,0.95,22.5,11.0,9.1,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,83.5,10.5,1.05,16.5,15.0,56.25,0.0
2016,10,26,7,0,167.0,21.0,1.1,17.0,30.0,149.82,16.27
2016,10,26,7,15,294.5,34.0,1.2,17.5,72.5,265.17,205.33
2016,10,26,7,30,422.0,47.0,1.3,18.0,115.0,373.3,300.25
2016,10,26,7,45,501.0,54.5,1.45,19.0,165.0,448.45,362.7
2016,10,26,8,0,580.0,62.0,1.6,20.0,215.0,525.93,423.6
2016,10,26,8,15,628.0,68.0,1.75,21.0,266.0,580.16,463.47
2016,10,26,8,30,676.0,74.0,1.9,22.0,317.0,634.04,501.42
2016,10,26,8,45,709.5,78.0,2.05,23.0,365.5,673.11,527.24
2016,10,26,9,0,743.0,82.0,2.2,24.0,414.0,706.89,548.61
2016,10,26,9,15,766.0,85.5,2.2,24.5,458.5,733.35,564.49
2016,10,26,9,30,789.0,89.0,2.2,25.0,503.0,756.97,578.19
2016,10,26,9,45,804.0,92.0,2.2,25.5,541.5,770.48,584.76
2016,10,26,10,0,819.0,95.0,2.2,26.0,580.0,780.69,589.18
2016,10,26,10,15,567.0,190.5,2.15,26.5,535.0,672.24,508.71
2016,10,26,10,30,315.0,286.0,2.1,27.0,490.0,551.22,416.0
2016,10,26,10,45,321.0,294.0,2.05,27.5,508.5,553.62,416.6
2016,10,26,11,0,327.0,302.0,2.0,28.0,527.0,554.36,415.23
2016,10,26,11,15,205.5,318.5,1.95,28.0,461.5,459.49,344.47
2016,10,26,11,30,84.0,335.0,1.9,28.0,396.0,371.43,278.06
2016,10,26,11,45,485.0,217.0,1.85,28.5,571.0,545.84,409.84
2016,10,26,12,0,886.0,99.0,1.8,29.0,746.0,672.57,499.3
2016,10,26,12,15,885.5,99.0,1.8,29.0,746.0,638.86,472.86
2016,10,26,12,30,885.0,99.0,1.8,29.0,746.0,602.56,445.39
2016,10,26,12,45,633.5,204.5,1.8,29.5,664.5,522.06,384.03
2016,10,26,13,0,382.0,310.0,1.8,30.0,583.0,451.96,331.18
2016,10,26,13,15,626.5,203.0,1.8,30.0,638.5,449.56,327.07
2016,10,26,13,30,871.0,96.0,1.8,30.0,694.0,427.36,304.96
2016,10,26,13,45,863.5,94.0,1.8,30.0,669.0,377.12,263.05
2016,10,26,14,0,856.0,92.0,1.8,30.0,644.0,326.09,219.89
2016,10,26,14,15,844.5,90.5,1.8,30.0,612.0,273.92,175.81
2016,10,26,14,30,833.0,89.0,1.8,30.0,580.0,215.28,127.93
2016,10,26,14,45,805.5,90.5,1.8,30.0,539.0,163.24,89.23
2016,10,26,15,0,778.0,92.0,1.8,30.0,498.0,113.6,60.11
2016,10,26,15,15,755.0,88.5,1.75,29.5,454.0,64.35,48.17
2016,10,26,15,30,732.0,85.0,1.7,29.0,410.0,63.31,47.62
2016,10,26,15,45,700.5,80.0,1.7,29.0,361.5,55.47,41.19
2016,10,26,16,0,669.0,75.0,1.7,29.0,313.0,53.42,39.58
2016,10,26,16,15,620.5,69.0,1.45,28.0,262.5,50.44,37.28
2016,10,26,16,30,572.0,63.0,1.2,27.0,212.0,47.42,34.82
2016,10,26,16,45,499.0,54.0,1.0,26.5,162.5,41.7,29.83
2016,10,26,17,0,426.0,45.0,0.8,26.0,113.0,35.84,24.47
2016,10,26,17,15,297.5,32.5,0.85,25.5,70.5,26.44,15.55
2016,10,26,17,30,169.0,20.0,0.9,25.0,28.0,16.67,0.0
2016,10,26,17,45,84.5,10.0,0.95,24.5,14.0,9.1,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,58.5,10.5,0.8,17.5,13.5,42.11,0.0
2016,10,27,7,0,117.0,21.0,0.8,18.0,27.0,119.01,0.0
2016,10,27,7,15,238.0,36.0,0.85,18.5,67.5,230.71,176.34
2016,10,27,7,30,359.0,51.0,0.9,19.0,108.0,333.09,266.13
2016,10,27,7,45,442.5,60.5,0.95,20.0,157.5,413.31,331.73
2016,10,27,8,0,526.0,70.0,1.0,21.0,207.0,495.01,395.17
2016,10,27,8,15,577.5,77.0,0.85,22.0,257.5,551.97,435.27
2016,10,27,8,30,629.0,84.0,0.7,23.0,308.0,608.66,472.16
2016,10,27,8,45,668.5,88.0,0.6,24.0,357.0,651.58,497.74
2016,10,27,9,0,708.0,92.0,0.5,25.0,406.0,692.87,521.02
2016,10,27,9,15,732.5,96.0,0.55,25.5,450.0,720.17,537.18
2016,10,27,9,30,757.0,100.0,0.6,26.0,494.0,741.14,549.08
2016,10,27,9,45,776.5,102.5,0.7,26.5,533.5,757.52,558.67
2016,10,27,10,0,796.0,105.0,0.8,27.0,573.0,770.65,566.19
2016,10,27,10,15,809.5,107.5,1.0,27.5,605.5,775.6,569.71
2016,10,27,10,30,823.0,110.0,1.2,28.0,638.0,777.07,570.89
2016,10,27,10,45,832.5,111.5,1.4,28.5,663.5,770.82,566.87
2016,10,27,11,0,842.0,113.0,1.6,29.0,689.0,761.07,560.47
2016,10,27,11,15,848.0,114.0,1.7,29.0,706.0,744.74,549.86
2016,10,27,11,30,854.0,115.0,1.8,29.0,723.0,725.07,536.22
2016,10,27,11,45,486.0,233.5,1.95,29.5,580.0,560.23,416.0
2016,10,27,12,0,118.0,352.0,2.1,30.0,437.0,394.85,292.5
2016,10,27,12,15,249.5,334.0,2.15,30.0,515.0,457.45,339.52
2016,10,27,12,30,381.0,316.0,2.2,30.0,593.0,500.21,369.88
2016,10,27,12,45,272.0,331.0,2.25,30.0,528.0,433.31,320.29
2016,10,27,13,0,163.0,346.0,2.3,30.0,463.0,374.04,276.77
2016,10,27,13,15,523.0,220.5,2.3,30.0,580.5,415.59,304.76
2016,10,27,13,30,883.0,95.0,2.3,30.0,698.0,428.36,306.51
2016,10,27,13,45,876.0,93.5,2.35,30.0,673.5,378.17,264.2
2016,10,27,14,0,869.0,92.0,2.4,30.0,649.0,327.11,220.7
2016,10,27,14,15,857.5,90.0,2.4,30.0,616.5,273.93,175.6
2016,10,27,14,30,846.0,88.0,2.4,30.0,584.0,214.28,126.82
2016,10,27,14,45,824.5,87.5,2.45,30.0,543.5,160.84,86.94
2016,10,27,15,0,803.0,87.0,2.5,30.0,503.0,109.11,56.66
2016,10,27,15,15,780.0,84.0,2.5,29.5,458.5,61.32,45.7
2016,10,27,15,30,757.0,81.0,2.5,29.0,414.0,60.54,45.32
2016,10,27,15,45,724.5,76.5,2.5,29.0,365.0,58.51,43.76
2016,10,27,16,0,692.0,72.0,2.5,29.0,316.0,51.45,37.93
2016,10,27,16,15,644.0,66.0,2.15,28.0,264.5,48.36,35.52
2016,10,27,16,30,596.0,60.0,1.8,27.0,213.0,45.21,32.94
2016,10,27,16,45,521.5,51.5,1.5,26.5,163.0,39.8,28.19
2016,10,27,17,0,447.0,43.0,1.2,26.0,113.0,34.25,23.1
2016,10,27,17,15,316.0,30.5,1.2,25.0,70.0,24.76,14.07
2016,10,27,17,30,185.0,18.0,1.2,24.0,27.0,14.88,0.0
2016,10,27,17,45,92.5,9.0,1.2,23.0,13.5,8.19,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,109.5,9.5,0.35,16.5,14.5,69.29,0.0
2016,10,28,7,0,219.0,19.0,0.4,17.0,29.0,175.23,0.0
2016,10,28,7,15,353.0,30.5,0.45,17.5,73.5,296.02,224.37
2016,10,28,7,30,487.0,42.0,0.5,18.0,118.0,407.35,322.42
2016,10,28,7,45,567.0,48.5,0.6,18.5,170.0,482.68,384.56
2016,10,28,8,0,647.0,55.0,0.7,19.0,222.0,555.29,440.79
2016,10,28,8,15,693.0,60.5,0.9,20.0,274.0,609.36,480.53
2016,10,28,8,30,739.0,66.0,1.1,21.0,326.0,662.58,518.01
2016,10,28,8,45,770.5,69.5,1.3,22.0,375.5,700.84,543.49
2016,10,28,9,0,802.0,73.0,1.5,23.0,425.0,736.91,566.8
2016,10,28,9,15,823.5,76.0,1.7,23.5,470.5,761.92,582.99
2016,10,28,9,30,845.0,79.0,1.9,24.0,516.0,783.93,597.0
2016,10,28,9,45,591.0,162.5,2.1,25.0,479.5,676.56,517.95
2016,10,28,10,0,337.0,246.0,2.3,26.0,443.0,540.26,413.64
2016,10,28,10,15,293.5,270.0,2.3,26.0,448.5,524.24,400.65
2016,10,28,10,30,250.0,294.0,2.3,26.0,454.0,494.81,377.45
2016,10,28,10,45,226.5,309.5,2.35,26.5,459.0,483.98,367.68
2016,10,28,11,0,203.0,325.0,2.4,27.0,464.0,472.56,357.48
2016,10,28,11,15,178.5,334.5,2.35,27.5,459.0,454.16,342.18
2016,10,28,11,30,154.0,344.0,2.3,28.0,454.0,435.96,327.19
2016,10,28,11,45,540.0,216.5,2.3,28.5,606.5,578.6,434.77
2016,10,28,12,0,926.0,89.0,2.3,29.0,759.0,682.29,508.75
2016,10,28,12,15,925.5,89.0,2.25,29.0,758.5,647.45,481.23
2016,10,28,12,30,925.0,89.0,2.2,29.0,758.0,609.92,452.3
2016,10,28,12,45,628.0,204.0,2.2,29.0,656.0,514.44,380.6
2016,10,28,13,0,331.0,319.0,2.2,29.0,554.0,432.13,319.33
2016,10,28,13,15,619.0,203.5,2.15,29.0,628.5,442.63,324.13
2016,10,28,13,30,907.0,88.0,2.1,29.0,703.0,428.94,307.01
2016,10,28,13,45,897.5,87.0,2.1,29.5,677.0,377.32,262.95
2016,10,28,14,0,888.0,86.0,2.1,30.0,651.0,325.02,217.98
2016,10,28,14,15,876.5,84.5,2.05,29.5,618.5,271.42,172.88
2016,10,28,14,30,865.0,83.0,2.0,29.0,586.0,217.81,129.01
2016,10,28,14,45,847.5,81.0,2.0,29.0,546.0,156.2,82.88
2016,10,28,15,0,830.0,79.0,2.0,29.0,506.0,102.45,51.62
2016,10,28,15,15,807.5,76.0,1.95,28.5,461.0,55.74,41.25
2016,10,28,15,30,785.0,73.0,1.9,28.0,416.0,54.71,40.64
2016,10,28,15,45,751.5,69.5,1.9,28.0,366.5,53.22,39.51
2016,10,28,16,0,718.0,66.0,1.9,28.0,317.0,51.75,38.36
2016,10,28,16,15,670.5,61.0,1.65,27.5,265.0,48.96,36.11
2016,10,28,16,30,623.0,56.0,1.4,27.0,213.0,42.21,30.39
2016,10,28,16,45,545.0,48.5,1.15,26.5,162.5,37.47,26.2
2016,10,28,17,0,467.0,41.0,0.9,26.0,112.0,32.66,21.73
2016,10,28,17,15,330.0,29.0,0.9,25.0,69.0,23.53,12.91
2016,10,28,17,30,193.0,17.0,0.9,24.0,26.0,14.05,0.0
2016,10,28,17,45,96.5,8.5,0.95,23.5,13.0,7.73,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,8.64,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,133.85,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,256.61,192.72
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,369.22,292.71
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,447.72,357.31
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,528.82,420.52
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,314.83,254.98
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,56.55,41.19
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,76.31,57.39
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,96.46,73.3
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,106.97,81.35
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,117.44,89.29
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,308.69,241.65
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,492.28,378.95
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,655.31,499.78
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,784.39,588.58
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,776.57,580.4
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,765.23,571.16
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,748.2,559.0
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,727.78,544.44
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,701.57,524.05
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,672.19,501.19
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,638.13,475.35
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,601.39,447.05
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,560.61,414.53
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,517.63,379.65
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,470.7,341.75
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,422.28,301.67
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,371.5,258.86
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,319.87,214.67
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,266.7,169.42
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,213.53,125.67
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,153.75,81.57
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,102.69,53.09
