Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.19,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.38,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,7.46,0.62
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,10.54,3.31
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,13.62,5.99
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,16.71,8.64
2016,11,9,8,45,0.0,26.0,4.35,16.5,26.0,22.89,13.87
2016,11,9,9,0,0.0,33.0,4.5,17.0,33.0,29.08,19.04
2016,11,9,9,15,0.0,44.0,4.55,17.0,44.0,38.82,27.2
2016,11,9,9,30,0.0,55.0,4.6,17.0,55.0,48.58,35.31
2016,11,9,9,45,0.0,50.0,4.7,17.0,50.0,44.17,31.51
2016,11,9,10,0,0.0,45.0,4.8,17.0,45.0,39.75,27.73
2016,11,9,10,15,0.0,35.0,4.8,17.0,35.0,30.91,20.27
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,22.07,12.84
2016,11,9,10,45,0.0,36.5,4.85,17.5,36.5,32.26,21.26
2016,11,9,11,0,0.0,48.0,4.9,18.0,48.0,42.46,29.62
2016,11,9,11,15,0.0,90.0,4.85,18.0,90.0,79.81,60.35
2016,11,9,11,30,0.0,132.0,4.8,18.0,132.0,117.55,91.09
2016,11,9,11,45,9.0,189.0,4.8,18.5,195.0,174.34,136.84
2016,11,9,12,0,18.0,246.0,4.8,19.0,258.0,229.81,180.72
2016,11,9,12,15,9.0,174.0,4.7,19.0,180.0,159.27,124.21
2016,11,9,12,30,0.0,102.0,4.6,19.0,102.0,90.45,68.58
2016,11,9,12,45,0.0,87.5,4.6,19.5,87.5,77.6,58.06
2016,11,9,13,0,0.0,73.0,4.6,20.0,73.0,64.68,47.46
2016,11,9,13,15,0.0,51.0,4.55,20.0,51.0,45.13,31.51
2016,11,9,13,30,0.0,29.0,4.5,20.0,29.0,25.63,15.51
2016,11,9,13,45,0.0,50.5,4.5,20.0,50.5,44.66,31.23
2016,11,9,14,0,0.0,72.0,4.5,20.0,72.0,63.74,46.96
2016,11,9,14,15,0.0,63.5,4.45,20.0,63.5,56.17,40.83
2016,11,9,14,30,0.0,55.0,4.4,20.0,55.0,48.61,34.69
2016,11,9,14,45,0.0,65.0,4.35,20.0,65.0,57.47,42.12
2016,11,9,15,0,0.0,75.0,4.3,20.0,75.0,66.35,49.58
2016,11,9,15,15,0.0,44.0,4.1,19.5,44.0,38.82,28.33
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,11.44,4.42
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,10.11,3.27
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,8.79,2.11
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.02,0.56
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.51,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.75,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.87,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,14.0,17.0,14.98,1.36
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,33.05,21.34
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,55.63,41.18
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,76.97,59.7
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,101.23,80.57
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,125.49,101.04
2016,11,10,8,45,178.0,131.0,3.0,16.5,200.5,280.46,232.56
2016,11,10,9,0,338.0,148.0,3.0,17.0,281.0,430.29,353.88
2016,11,10,9,15,238.0,177.5,2.95,17.0,276.5,389.14,317.44
2016,11,10,9,30,138.0,207.0,2.9,17.0,272.0,331.3,268.47
2016,11,10,9,45,333.5,190.5,2.9,17.5,364.5,467.44,378.36
2016,11,10,10,0,529.0,174.0,2.9,18.0,457.0,604.35,483.14
2016,11,10,10,15,675.0,136.5,2.85,18.5,520.0,671.39,532.23
2016,11,10,10,30,821.0,99.0,2.8,19.0,583.0,724.44,569.49
2016,11,10,10,45,831.5,100.0,2.8,19.5,607.5,718.52,562.82
2016,11,10,11,0,842.0,101.0,2.8,20.0,632.0,709.19,553.87
2016,11,10,11,15,848.0,102.0,2.85,20.0,649.0,693.34,541.1
2016,11,10,11,30,854.0,103.0,2.9,20.0,666.0,674.22,525.81
2016,11,10,11,45,687.0,170.5,2.95,20.5,627.0,608.58,472.96
2016,11,10,12,0,520.0,238.0,3.0,21.0,588.0,541.33,419.3
2016,11,10,12,15,482.0,253.5,3.05,21.0,578.5,509.89,394.45
2016,11,10,12,30,444.0,269.0,3.1,21.0,569.0,479.0,369.67
2016,11,10,12,45,437.5,267.5,3.15,21.0,559.5,450.24,346.48
2016,11,10,13,0,431.0,266.0,3.2,21.0,550.0,420.9,322.47
2016,11,10,13,15,438.5,256.0,3.25,21.0,539.0,389.92,296.68
2016,11,10,13,30,446.0,246.0,3.3,21.0,528.0,357.61,269.28
2016,11,10,13,45,319.5,259.5,3.35,21.0,457.5,303.86,228.24
2016,11,10,14,0,193.0,273.0,3.4,21.0,387.0,263.48,199.16
2016,11,10,14,15,183.5,258.0,3.3,21.0,361.5,235.31,176.64
2016,11,10,14,30,174.0,243.0,3.2,21.0,336.0,208.15,155.51
2016,11,10,14,45,207.5,221.5,3.15,21.0,324.5,181.81,134.62
2016,11,10,15,0,241.0,200.0,3.1,21.0,313.0,145.39,109.57
2016,11,10,15,15,233.5,182.0,2.95,20.5,283.0,126.89,103.81
2016,11,10,15,30,226.0,164.0,2.8,20.0,253.0,116.26,95.21
2016,11,10,15,45,217.5,143.0,2.65,20.0,219.5,103.32,84.29
2016,11,10,16,0,209.0,122.0,2.5,20.0,186.0,89.85,72.77
2016,11,10,16,15,190.5,101.5,2.15,19.5,152.0,76.14,60.95
2016,11,10,16,30,172.0,81.0,1.8,19.0,118.0,61.92,48.42
2016,11,10,16,45,141.5,60.5,1.5,18.5,85.5,47.14,35.15
2016,11,10,17,0,111.0,40.0,1.2,18.0,53.0,31.86,21.07
2016,11,10,17,15,55.5,20.0,1.2,17.5,26.5,16.38,1.63
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,10.55,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,21.15,11.62
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,34.32,23.36
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,48.41,35.67
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,63.36,48.54
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,78.09,60.99
2016,11,11,8,45,0.0,100.5,2.55,15.5,100.5,93.75,73.99
2016,11,11,9,0,0.0,117.0,2.5,16.0,117.0,109.25,86.62
2016,11,11,9,15,0.0,124.5,2.6,16.5,124.5,115.22,91.16
2016,11,11,9,30,0.0,132.0,2.7,17.0,132.0,121.4,95.84
2016,11,11,9,45,0.0,76.5,2.8,17.5,76.5,67.69,51.04
2016,11,11,10,0,0.0,21.0,2.9,18.0,21.0,18.52,9.88
2016,11,11,10,15,9.5,119.5,2.85,18.5,125.0,114.18,89.16
2016,11,11,10,30,19.0,218.0,2.8,19.0,229.0,215.06,169.97
2016,11,11,10,45,9.5,162.5,2.8,19.5,168.0,153.47,119.82
2016,11,11,11,0,0.0,107.0,2.8,20.0,107.0,95.14,72.29
2016,11,11,11,15,0.0,128.5,2.75,20.0,128.5,114.56,87.96
2016,11,11,11,30,0.0,150.0,2.7,20.0,150.0,133.84,103.34
2016,11,11,11,45,162.5,225.0,2.7,20.5,334.0,313.55,247.06
2016,11,11,12,0,325.0,300.0,2.7,21.0,518.0,475.19,368.79
2016,11,11,12,15,164.0,243.0,2.7,21.0,353.0,313.5,244.0
2016,11,11,12,30,3.0,186.0,2.7,21.0,188.0,165.76,127.83
2016,11,11,12,45,98.0,249.5,2.75,21.5,314.0,267.33,207.49
2016,11,11,13,0,193.0,313.0,2.8,22.0,440.0,352.56,270.94
2016,11,11,13,15,532.5,199.0,2.75,22.0,536.0,379.87,286.66
2016,11,11,13,30,872.0,85.0,2.7,22.0,632.0,380.59,277.48
2016,11,11,13,45,864.0,83.5,2.7,22.0,607.5,332.06,234.43
2016,11,11,14,0,856.0,82.0,2.7,22.0,583.0,282.76,190.69
2016,11,11,14,15,843.5,80.0,2.6,22.0,552.0,231.65,146.36
2016,11,11,14,30,831.0,78.0,2.5,22.0,521.0,174.28,99.73
2016,11,11,14,45,796.5,81.5,2.45,22.0,480.5,125.57,66.98
2016,11,11,15,0,762.0,85.0,2.4,22.0,440.0,79.95,48.17
2016,11,11,15,15,736.0,81.0,2.25,22.0,397.0,60.77,46.93
2016,11,11,15,30,710.0,77.0,2.1,22.0,354.0,53.76,41.02
2016,11,11,15,45,672.0,72.5,1.95,22.0,307.5,51.81,39.43
2016,11,11,16,0,634.0,68.0,1.8,22.0,261.0,49.87,37.79
2016,11,11,16,15,577.0,61.0,1.55,21.5,212.5,45.81,34.3
2016,11,11,16,30,520.0,54.0,1.3,21.0,164.0,41.68,30.58
2016,11,11,16,45,429.5,44.5,1.05,20.5,118.5,35.18,24.61
2016,11,11,17,0,339.0,35.0,0.8,20.0,73.0,28.52,18.04
2016,11,11,17,15,169.5,17.5,0.8,19.5,36.5,14.01,0.0
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,185.0,16.5,2.9,12.5,36.5,152.39,38.51
2016,11,12,7,30,370.0,33.0,2.9,13.0,73.0,301.48,239.12
2016,11,12,7,45,463.5,41.5,2.95,13.5,119.5,380.01,313.05
2016,11,12,8,0,557.0,50.0,3.0,14.0,166.0,462.38,384.01
2016,11,12,8,15,612.5,56.0,3.0,14.5,215.0,518.12,430.47
2016,11,12,8,30,668.0,62.0,3.0,15.0,264.0,573.99,474.41
2016,11,12,8,45,704.5,66.5,3.0,16.0,311.0,610.09,499.95
2016,11,12,9,0,741.0,71.0,3.0,17.0,358.0,648.69,526.38
2016,11,12,9,15,766.5,74.0,3.0,17.5,401.0,675.14,543.84
2016,11,12,9,30,792.0,77.0,3.0,18.0,444.0,698.9,558.99
2016,11,12,9,45,808.5,80.0,3.05,18.5,482.0,712.98,567.02
2016,11,12,10,0,825.0,83.0,3.1,19.0,520.0,723.85,572.75
2016,11,12,10,15,837.5,85.0,3.05,19.5,551.5,727.25,572.64
2016,11,12,10,30,850.0,87.0,3.0,20.0,583.0,727.23,570.21
2016,11,12,10,45,857.0,89.0,2.95,20.5,607.0,715.21,559.28
2016,11,12,11,0,864.0,91.0,2.9,21.0,631.0,704.88,549.73
2016,11,12,11,15,869.5,92.0,2.8,21.0,647.5,689.15,536.3
2016,11,12,11,30,875.0,93.0,2.7,21.0,664.0,670.16,520.41
2016,11,12,11,45,653.5,181.5,2.65,21.0,611.0,594.39,460.17
2016,11,12,12,0,432.0,270.0,2.6,21.0,558.0,515.28,397.95
2016,11,12,12,15,387.0,282.0,2.55,21.0,540.5,475.71,367.21
2016,11,12,12,30,342.0,294.0,2.5,21.0,523.0,442.63,340.96
2016,11,12,12,45,610.5,192.5,2.5,21.5,593.5,469.58,359.28
2016,11,12,13,0,879.0,91.0,2.5,22.0,664.0,471.28,355.37
2016,11,12,13,15,636.0,174.0,2.5,22.0,583.5,400.08,299.7
2016,11,12,13,30,393.0,257.0,2.5,22.0,503.0,347.35,260.33
2016,11,12,13,45,538.5,200.0,2.55,22.0,522.0,319.61,233.04
2016,11,12,14,0,684.0,143.0,2.6,22.0,541.0,278.88,193.24
2016,11,12,14,15,584.0,163.5,2.6,22.0,491.0,235.04,159.33
2016,11,12,14,30,484.0,184.0,2.6,22.0,441.0,199.77,134.89
2016,11,12,14,45,501.0,165.0,2.6,22.0,413.5,156.05,102.75
2016,11,12,15,0,518.0,146.0,2.6,22.0,386.0,110.61,77.42
2016,11,12,15,15,493.0,137.0,2.4,21.5,348.0,93.89,75.39
2016,11,12,15,30,468.0,128.0,2.2,21.0,310.0,89.33,71.83
2016,11,12,15,45,445.0,113.5,2.05,21.0,268.5,80.73,64.58
2016,11,12,16,0,422.0,99.0,1.9,21.0,227.0,71.79,56.91
2016,11,12,16,15,381.0,85.0,1.7,20.0,184.5,62.76,49.23
2016,11,12,16,30,340.0,71.0,1.5,19.0,142.0,53.4,41.0
2016,11,12,16,45,278.0,54.5,1.3,18.5,102.0,41.68,30.39
2016,11,12,17,0,216.0,38.0,1.1,18.0,62.0,29.54,18.97
2016,11,12,17,15,108.0,19.0,1.1,17.5,31.0,14.91,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,60.0,19.0,1.55,12.5,25.5,69.69,5.42
2016,11,13,7,30,120.0,38.0,1.7,13.0,51.0,141.75,109.69
2016,11,13,7,45,161.5,58.0,1.9,13.5,85.5,194.13,158.56
2016,11,13,8,0,203.0,78.0,2.1,14.0,120.0,247.2,205.09
2016,11,13,8,15,238.5,94.5,2.0,14.5,156.5,291.86,243.03
2016,11,13,8,30,274.0,111.0,1.9,15.0,193.0,337.21,280.07
2016,11,13,8,45,367.0,117.0,1.8,15.5,246.5,425.09,350.25
2016,11,13,9,0,460.0,123.0,1.7,16.0,300.0,500.75,408.25
2016,11,13,9,15,590.0,111.0,1.65,16.5,365.0,589.56,474.99
2016,11,13,9,30,720.0,99.0,1.6,17.0,430.0,672.22,534.14
2016,11,13,9,45,528.0,157.5,1.55,17.5,411.5,586.1,464.48
2016,11,13,10,0,336.0,216.0,1.5,18.0,393.0,489.43,387.25
2016,11,13,10,15,561.5,164.5,1.4,18.5,481.0,605.38,475.44
2016,11,13,10,30,787.0,113.0,1.3,19.0,569.0,707.48,547.92
2016,11,13,10,45,635.5,170.5,1.25,19.5,549.0,647.67,498.77
2016,11,13,11,0,484.0,228.0,1.2,20.0,529.0,579.6,445.52
2016,11,13,11,15,650.5,174.5,1.15,20.5,590.0,628.08,480.87
2016,11,13,11,30,817.0,121.0,1.1,21.0,651.0,661.45,503.25
2016,11,13,11,45,703.0,165.0,1.1,21.5,625.0,607.81,460.97
2016,11,13,12,0,589.0,209.0,1.1,22.0,599.0,551.42,417.65
2016,11,13,12,15,603.5,204.0,1.1,22.0,604.0,532.26,402.7
2016,11,13,12,30,618.0,199.0,1.1,22.0,609.0,507.52,382.99
2016,11,13,12,45,717.5,160.0,1.1,22.0,630.0,490.89,368.65
2016,11,13,13,0,817.0,121.0,1.1,22.0,651.0,467.26,347.63
2016,11,13,13,15,811.0,120.0,1.1,22.0,635.0,424.04,311.63
2016,11,13,13,30,805.0,119.0,1.1,22.0,619.0,379.64,273.99
2016,11,13,13,45,588.5,179.0,1.1,22.5,536.5,316.97,226.86
2016,11,13,14,0,372.0,239.0,1.1,23.0,454.0,277.66,200.27
2016,11,13,14,15,504.0,187.5,1.1,23.0,462.5,236.56,161.89
2016,11,13,14,30,636.0,136.0,1.1,23.0,471.0,184.76,115.45
2016,11,13,14,45,676.5,114.0,1.15,23.0,446.5,132.42,76.94
2016,11,13,15,0,717.0,92.0,1.2,23.0,422.0,75.97,46.66
2016,11,13,15,15,673.5,96.0,1.2,22.5,382.5,65.83,51.17
2016,11,13,15,30,630.0,100.0,1.2,22.0,343.0,70.9,55.78
2016,11,13,15,45,582.0,94.5,1.25,22.0,296.0,68.86,54.12
2016,11,13,16,0,534.0,89.0,1.3,22.0,249.0,66.89,52.46
2016,11,13,16,15,473.0,79.0,1.2,21.0,201.5,58.82,45.6
2016,11,13,16,30,412.0,69.0,1.1,20.0,154.0,52.21,39.78
2016,11,13,16,45,320.5,55.0,1.05,19.5,109.5,42.23,30.71
2016,11,13,17,0,229.0,41.0,1.0,19.0,65.0,31.97,20.79
2016,11,13,17,15,114.5,20.5,1.05,18.5,32.5,16.13,0.0
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,142.5,18.5,1.35,13.5,33.0,125.21,0.0
2016,11,14,7,30,285.0,37.0,1.6,14.0,66.0,252.96,196.06
2016,11,14,7,45,385.5,48.0,1.85,14.5,112.0,334.85,272.9
2016,11,14,8,0,486.0,59.0,2.1,15.0,158.0,422.76,348.06
2016,11,14,8,15,546.5,67.0,2.25,15.5,206.5,483.05,398.21
2016,11,14,8,30,607.0,75.0,2.4,16.0,255.0,543.5,446.4
2016,11,14,8,45,652.5,79.5,2.55,17.0,302.5,588.67,480.14
2016,11,14,9,0,698.0,84.0,2.7,18.0,350.0,632.41,511.23
2016,11,14,9,15,726.0,88.0,2.8,18.5,393.5,660.85,530.59
2016,11,14,9,30,754.0,92.0,2.9,19.0,437.0,686.78,547.81
2016,11,14,9,45,777.0,94.5,3.0,20.0,475.5,701.35,555.4
2016,11,14,10,0,800.0,97.0,3.1,21.0,514.0,716.36,563.32
2016,11,14,10,15,814.0,99.0,3.15,21.5,546.0,720.86,564.45
2016,11,14,10,30,828.0,101.0,3.2,22.0,578.0,721.96,563.31
2016,11,14,10,45,839.5,102.0,3.25,22.5,603.0,716.72,557.56
2016,11,14,11,0,851.0,103.0,3.3,23.0,628.0,708.02,548.94
2016,11,14,11,15,856.5,103.5,3.25,23.0,644.5,691.26,535.09
2016,11,14,11,30,862.0,104.0,3.2,23.0,661.0,671.27,518.8
2016,11,14,11,45,881.0,97.0,3.2,23.5,672.0,646.8,498.53
2016,11,14,12,0,900.0,90.0,3.2,24.0,683.0,621.68,477.39
2016,11,14,12,15,899.5,90.0,3.15,24.0,683.0,588.72,450.67
2016,11,14,12,30,899.0,90.0,3.1,24.0,683.0,553.19,421.52
2016,11,14,12,45,896.5,89.5,3.05,24.5,674.5,513.82,388.11
2016,11,14,13,0,894.0,89.0,3.0,25.0,666.0,472.35,352.46
2016,11,14,13,15,888.0,88.5,2.95,25.0,649.5,427.6,314.27
2016,11,14,13,30,882.0,88.0,2.9,25.0,633.0,381.42,274.16
2016,11,14,13,45,873.5,86.5,2.85,25.0,608.5,332.47,231.32
2016,11,14,14,0,865.0,85.0,2.8,25.0,584.0,282.78,187.74
2016,11,14,14,15,852.0,83.0,2.75,25.0,552.0,225.62,139.39
2016,11,14,14,30,839.0,81.0,2.7,25.0,520.0,173.8,98.02
2016,11,14,14,45,821.5,78.5,2.65,25.0,482.0,121.73,63.06
2016,11,14,15,0,804.0,76.0,2.6,25.0,444.0,70.89,41.77
2016,11,14,15,15,778.5,72.5,2.4,24.5,400.5,54.75,41.33
2016,11,14,15,30,753.0,69.0,2.2,24.0,357.0,53.18,40.2
2016,11,14,15,45,717.5,64.5,2.0,24.0,310.0,50.74,38.18
2016,11,14,16,0,682.0,60.0,1.8,24.0,263.0,48.28,36.09
2016,11,14,16,15,626.5,54.0,1.6,23.0,214.0,40.62,29.57
2016,11,14,16,30,571.0,48.0,1.4,22.0,165.0,37.04,26.4
2016,11,14,16,45,481.5,39.5,1.2,21.5,118.5,31.17,21.0
2016,11,14,17,0,392.0,31.0,1.0,21.0,72.0,25.17,14.96
2016,11,14,17,15,196.0,15.5,1.05,20.5,36.0,12.38,0.0
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,235.0,13.0,2.35,12.5,36.5,167.61,0.0
2016,11,15,7,30,470.0,26.0,2.7,13.0,73.0,342.26,265.42
2016,11,15,7,45,562.0,33.0,3.05,14.0,121.5,420.78,344.07
2016,11,15,8,0,654.0,40.0,3.4,15.0,170.0,502.53,414.84
2016,11,15,8,15,707.5,44.5,3.15,15.5,220.5,557.3,459.83
2016,11,15,8,30,761.0,49.0,2.9,16.0,271.0,611.75,501.23
2016,11,15,8,45,795.5,52.0,2.65,17.0,319.5,643.58,522.14
2016,11,15,9,0,830.0,55.0,2.4,18.0,368.0,679.67,544.94
2016,11,15,9,15,853.5,57.0,2.25,19.0,412.5,704.2,558.59
2016,11,15,9,30,877.0,59.0,2.1,20.0,457.0,725.98,569.73
2016,11,15,9,45,893.5,61.0,1.95,21.0,496.0,739.52,574.59
2016,11,15,10,0,910.0,63.0,1.8,22.0,535.0,749.72,576.97
2016,11,15,10,15,921.5,64.0,1.75,22.5,567.5,751.56,575.43
2016,11,15,10,30,933.0,65.0,1.7,23.0,600.0,749.83,571.61
2016,11,15,10,45,941.0,66.0,1.7,24.0,624.5,741.97,563.06
2016,11,15,11,0,949.0,67.0,1.7,25.0,649.0,730.49,552.25
2016,11,15,11,15,953.5,67.5,1.7,25.5,666.0,712.5,537.72
2016,11,15,11,30,958.0,68.0,1.7,26.0,683.0,691.04,520.08
2016,11,15,11,45,957.0,70.5,1.7,26.5,691.5,664.86,498.89
2016,11,15,12,0,956.0,73.0,1.7,27.0,700.0,635.58,475.26
2016,11,15,12,15,955.5,73.0,1.65,27.0,700.0,601.17,448.29
2016,11,15,12,30,955.0,73.0,1.6,27.0,700.0,564.03,418.81
2016,11,15,12,45,952.5,72.5,1.55,27.0,691.0,522.88,385.74
2016,11,15,13,0,950.0,72.0,1.5,27.0,682.0,479.5,350.2
2016,11,15,13,15,944.5,71.5,1.4,27.0,665.5,432.9,311.21
2016,11,15,13,30,939.0,71.0,1.3,27.0,649.0,384.7,270.16
2016,11,15,13,45,931.0,70.0,1.25,27.5,624.0,333.98,226.23
2016,11,15,14,0,923.0,69.0,1.2,28.0,599.0,282.34,181.52
2016,11,15,14,15,911.0,67.5,1.1,27.5,566.5,228.88,137.07
2016,11,15,14,30,899.0,66.0,1.0,27.0,534.0,175.4,95.44
2016,11,15,14,45,882.5,64.5,0.9,27.0,495.5,121.75,60.42
2016,11,15,15,0,866.0,63.0,0.8,27.0,457.0,69.01,39.8
2016,11,15,15,15,842.0,60.5,0.7,27.0,412.5,53.09,39.48
2016,11,15,15,30,818.0,58.0,0.6,27.0,368.0,45.04,32.8
2016,11,15,15,45,783.5,54.5,0.5,27.0,320.0,43.07,31.19
2016,11,15,16,0,749.0,51.0,0.4,27.0,272.0,41.09,29.53
2016,11,15,16,15,695.5,46.5,0.4,26.5,221.5,38.18,27.05
2016,11,15,16,30,642.0,42.0,0.4,26.0,171.0,35.29,24.45
2016,11,15,16,45,550.5,34.5,0.45,25.5,123.0,29.54,19.23
2016,11,15,17,0,459.0,27.0,0.5,25.0,75.0,23.7,13.4
2016,11,15,17,15,229.5,13.5,0.65,24.0,37.5,11.6,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,13.5,1.3,14.0,35.0,159.77,0.0
2016,11,16,7,30,434.0,27.0,1.4,15.0,70.0,319.84,242.33
2016,11,16,7,45,528.5,35.0,1.55,16.0,117.5,400.22,321.74
2016,11,16,8,0,623.0,43.0,1.7,17.0,165.0,483.87,392.13
2016,11,16,8,15,679.0,48.0,1.7,17.5,215.5,540.39,438.14
2016,11,16,8,30,735.0,53.0,1.7,18.0,266.0,596.6,480.68
2016,11,16,8,45,770.0,57.0,1.7,19.0,314.5,635.88,507.6
2016,11,16,9,0,805.0,61.0,1.7,20.0,363.0,673.22,531.93
2016,11,16,9,15,829.5,64.0,1.7,20.5,407.0,699.32,548.3
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,716.58,558.05
2016,11,16,9,45,871.0,69.0,1.7,22.0,490.0,730.22,564.07
2016,11,16,10,0,888.0,71.0,1.7,23.0,529.0,740.61,567.78
2016,11,16,10,15,900.0,73.0,2.0,23.5,561.5,743.92,570.06
2016,11,16,10,30,912.0,75.0,2.3,24.0,594.0,743.69,569.77
2016,11,16,10,45,919.5,76.5,2.65,25.0,618.5,736.11,563.38
2016,11,16,11,0,927.0,78.0,3.0,26.0,643.0,724.98,554.38
2016,11,16,11,15,932.0,78.5,3.05,26.5,660.0,707.58,539.6
2016,11,16,11,30,937.0,79.0,3.1,27.0,677.0,686.77,522.23
2016,11,16,11,45,942.0,78.0,3.2,27.5,686.5,661.1,501.4
2016,11,16,12,0,947.0,77.0,3.3,28.0,696.0,632.19,477.91
2016,11,16,12,15,947.5,77.0,3.35,28.0,696.0,598.63,451.33
2016,11,16,12,30,948.0,77.0,3.4,28.0,696.0,562.29,422.09
2016,11,16,12,45,944.5,77.0,3.5,28.0,687.5,521.42,388.88
2016,11,16,13,0,941.0,77.0,3.6,28.0,679.0,478.39,353.15
2016,11,16,13,15,936.0,76.5,3.6,28.0,662.5,432.38,314.08
2016,11,16,13,30,931.0,76.0,3.6,28.0,646.0,384.74,272.88
2016,11,16,13,45,923.0,75.0,3.65,28.0,621.0,334.39,229.03
2016,11,16,14,0,915.0,74.0,3.7,28.0,596.0,283.15,184.33
2016,11,16,14,15,903.0,72.0,3.6,27.5,564.0,229.7,139.27
2016,11,16,14,30,891.0,70.0,3.5,27.0,532.0,176.24,97.22
2016,11,16,14,45,873.5,68.5,3.4,27.0,493.0,122.95,62.28
2016,11,16,15,0,856.0,67.0,3.3,27.0,454.0,70.66,42.02
2016,11,16,15,15,831.5,64.0,3.0,26.5,410.0,48.79,35.94
2016,11,16,15,30,807.0,61.0,2.7,26.0,366.0,47.36,34.9
2016,11,16,15,45,772.0,57.5,2.4,25.5,318.0,45.46,33.43
2016,11,16,16,0,737.0,54.0,2.1,25.0,270.0,43.59,31.91
2016,11,16,16,15,682.5,49.0,1.95,24.0,219.5,40.35,29.2
2016,11,16,16,30,628.0,44.0,1.8,23.0,169.0,37.13,26.32
2016,11,16,16,45,535.5,36.0,1.7,22.0,121.0,30.97,20.73
2016,11,16,17,0,443.0,28.0,1.6,21.0,73.0,24.73,14.41
2016,11,16,17,15,221.5,14.0,1.65,20.5,36.5,11.14,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,14.5,2.2,14.5,33.0,148.17,0.0
2016,11,17,7,30,393.0,29.0,2.5,15.0,66.0,304.9,229.18
2016,11,17,7,45,493.0,37.5,2.8,16.0,113.0,386.12,312.18
2016,11,17,8,0,593.0,46.0,3.1,17.0,160.0,471.84,385.76
2016,11,17,8,15,651.0,51.5,3.4,17.5,210.0,523.67,430.22
2016,11,17,8,30,709.0,57.0,3.7,18.0,260.0,581.34,476.56
2016,11,17,8,45,746.5,61.0,4.05,19.0,308.0,621.99,506.73
2016,11,17,9,0,784.0,65.0,4.4,20.0,356.0,660.77,534.52
2016,11,17,9,15,809.5,68.0,4.6,20.5,400.0,687.36,553.13
2016,11,17,9,30,835.0,71.0,4.8,21.0,444.0,711.17,569.36
2016,11,17,9,45,854.0,72.5,5.05,22.0,482.5,725.35,577.31
2016,11,17,10,0,873.0,74.0,5.3,23.0,521.0,730.77,578.72
2016,11,17,10,15,530.5,167.5,5.3,23.0,444.5,579.88,460.37
2016,11,17,10,30,188.0,261.0,5.3,23.0,368.0,402.08,317.16
2016,11,17,10,45,255.0,263.5,5.35,23.5,415.0,454.37,357.56
2016,11,17,11,0,322.0,266.0,5.4,24.0,462.0,492.68,386.09
2016,11,17,11,15,623.5,173.0,5.4,24.0,564.5,602.07,472.12
2016,11,17,11,30,925.0,80.0,5.4,24.0,667.0,677.98,530.54
2016,11,17,11,45,923.5,82.0,5.4,24.5,674.5,651.74,507.54
2016,11,17,12,0,922.0,84.0,5.4,25.0,682.0,622.57,482.54
2016,11,17,12,15,921.0,84.0,5.35,25.0,681.5,588.97,454.71
2016,11,17,12,30,920.0,84.0,5.3,25.0,681.0,552.77,424.37
2016,11,17,12,45,916.0,83.5,5.3,25.5,672.0,512.26,389.47
2016,11,17,13,0,912.0,83.0,5.3,26.0,663.0,469.72,352.36
2016,11,17,13,15,905.5,82.0,5.25,26.0,646.0,423.95,312.68
2016,11,17,13,30,899.0,81.0,5.2,26.0,629.0,376.78,271.14
2016,11,17,13,45,888.0,80.5,5.2,26.5,603.5,327.53,227.12
2016,11,17,14,0,877.0,80.0,5.2,27.0,578.0,277.73,182.82
2016,11,17,14,15,863.0,78.0,5.1,26.5,546.0,225.85,138.83
2016,11,17,14,30,849.0,76.0,5.0,26.0,514.0,174.22,98.09
2016,11,17,14,45,825.5,75.0,4.95,26.0,474.5,116.39,59.31
2016,11,17,15,0,802.0,74.0,4.9,26.0,435.0,66.67,40.18
2016,11,17,15,15,774.5,71.0,4.7,25.5,391.5,53.8,40.37
2016,11,17,15,30,747.0,68.0,4.5,25.0,348.0,52.57,39.52
2016,11,17,15,45,699.5,65.0,4.3,25.0,300.0,51.28,38.48
2016,11,17,16,0,652.0,62.0,4.1,25.0,252.0,45.75,33.75
2016,11,17,16,15,591.5,56.0,3.85,24.5,203.5,42.28,30.76
2016,11,17,16,30,531.0,50.0,3.6,24.0,155.0,38.8,27.6
2016,11,17,16,45,417.0,41.5,3.35,23.5,109.0,32.96,22.22
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,27.09,16.04
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,13.37,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.28,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,14.07,4.87
2016,11,18,7,45,0.0,30.5,2.55,20.5,30.5,26.89,16.29
2016,11,18,8,0,0.0,45.0,2.6,21.0,45.0,40.4,27.82
2016,11,18,8,15,0.0,61.0,2.6,21.0,61.0,56.09,41.13
2016,11,18,8,30,0.0,77.0,2.6,21.0,77.0,71.5,54.06
2016,11,18,8,45,262.5,95.0,2.6,21.0,192.0,303.95,249.31
2016,11,18,9,0,525.0,113.0,2.6,21.0,307.0,528.42,426.33
2016,11,18,9,15,559.5,120.0,2.7,21.0,348.5,562.54,450.66
2016,11,18,9,30,594.0,127.0,2.8,21.0,390.0,600.82,478.59
2016,11,18,9,45,627.0,129.0,2.9,21.5,428.5,625.04,494.92
2016,11,18,10,0,660.0,131.0,3.0,22.0,467.0,646.43,508.98
2016,11,18,10,15,678.5,134.5,3.35,21.5,499.0,655.91,516.85
2016,11,18,10,30,697.0,138.0,3.7,21.0,531.0,662.3,522.38
2016,11,18,10,45,357.0,179.0,4.1,21.0,381.0,448.72,356.69
2016,11,18,11,0,17.0,220.0,4.5,21.0,231.0,212.06,165.83
2016,11,18,11,15,169.5,250.0,4.8,21.0,357.5,355.12,281.42
2016,11,18,11,30,322.0,280.0,5.1,21.0,484.0,480.19,378.85
2016,11,18,11,45,307.5,287.5,5.45,21.0,484.0,463.92,365.33
2016,11,18,12,0,293.0,295.0,5.8,21.0,484.0,447.15,351.76
2016,11,18,12,15,236.5,302.5,5.85,21.0,455.0,403.2,316.54
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,367.26,287.67
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,256.34,200.53
2016,11,18,13,0,2.0,178.0,6.0,21.0,179.0,156.82,121.71
2016,11,18,13,15,32.0,222.5,6.0,21.0,242.0,203.15,158.52
2016,11,18,13,30,62.0,267.0,6.0,21.0,305.0,243.77,190.0
2016,11,18,13,45,210.5,250.5,6.05,21.0,371.5,264.26,201.76
2016,11,18,14,0,359.0,234.0,6.1,21.0,438.0,268.11,198.25
2016,11,18,14,15,596.5,159.0,6.1,20.5,475.0,230.07,156.79
2016,11,18,14,30,834.0,84.0,6.1,20.0,512.0,171.4,99.01
2016,11,18,14,45,808.0,84.0,6.2,20.0,473.0,121.27,65.73
2016,11,18,15,0,782.0,84.0,6.3,20.0,434.0,73.3,47.48
2016,11,18,15,15,755.5,80.0,6.3,19.5,391.5,60.86,47.57
2016,11,18,15,30,729.0,76.0,6.3,19.0,349.0,53.8,41.61
2016,11,18,15,45,696.0,70.5,6.3,19.0,302.5,51.05,39.28
2016,11,18,16,0,663.0,65.0,6.3,19.0,256.0,48.24,36.82
2016,11,18,16,15,604.0,58.0,6.15,18.0,207.0,44.04,33.18
2016,11,18,16,30,545.0,51.0,6.0,17.0,158.0,39.77,29.3
2016,11,18,16,45,456.5,41.0,5.9,16.5,112.5,32.68,22.67
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,25.39,15.11
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,12.52,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
